Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,13.1848384422,0.327734564454,0.0,0.28742021728,1.91011974705,2.3935639134,10.0154759529,10.0154759529
 01/02  02:00:00,13.3830492061,0.453698455471,0.0,0.35966709017,1.91011974705,2.3935639134,14.0940474401,14.0940474401
 01/02  03:00:00,13.4375407928,0.493510699643,0.0,0.374346432696,1.91011974705,2.3935639134,15.2990014157,15.2990014157
 01/02  04:00:00,13.4437304159,0.485907279643,0.0,0.388139475787,1.91011974705,2.3935639134,15.1321221148,15.1321221148
 01/02  05:00:00,13.4942305477,0.523367202508,0.0,0.40117968479,1.91011974705,2.3935639134,16.2605673944,16.2605673944
 01/02  06:00:00,13.5003369612,0.517959697449,0.0,0.412693603316,1.91011974705,2.3935639134,16.1684763463,16.1684763463
 01/02  07:00:00,26.8045508905,11.9282789228,0.0,2.3065883072,1.91011974705,2.3935639134,284.524254608,284.524254608
 01/02  08:00:00,27.5398576838,11.9282789228,0.0,1.80630527933,7.6404789882,4.7871278268,227.77179033,227.77179033
 01/02  09:00:00,41.0317874221,11.9282789228,0.0,1.62483733192,19.1011974705,8.3774736969,206.129668997,206.129668997
 01/02  10:00:00,58.5231290409,11.9282789228,0.0,1.4416570609,34.3821554469,10.7710376103,178.638828845,178.638828845
 01/02  11:00:00,58.4604090391,11.9282789228,0.0,1.37893705907,34.3821554469,10.7710376103,171.991311291,171.991311291
 01/02  12:00:00,58.3741202326,11.9282789228,0.0,1.2926482526,34.3821554469,10.7710376103,160.836300079,160.836300079
 01/02  13:00:00,58.3467353626,11.9282789228,0.0,1.26526338263,34.3821554469,10.7710376103,157.828679315,157.828679315
 01/02  14:00:00,58.3251249801,11.9282789228,0.0,1.24365300011,34.3821554469,10.7710376103,153.763207137,153.763207137
 01/02  15:00:00,58.3096841172,11.9282789228,0.0,1.22821213714,34.3821554469,10.7710376103,148.93148628,148.93148628
 01/02  16:00:00,59.6766822958,11.9282789228,0.0,1.2175436491,34.3821554469,10.7710376103,144.519947492,144.519947492
 01/02  17:00:00,66.5790078953,11.9282789228,0.0,1.23153591525,34.3821554469,10.7710376103,145.690754706,145.690754706
 01/02  18:00:00,66.603783098,11.9282789228,0.0,1.25631111803,34.3821554469,10.7710376103,150.012965015,150.012965015
 01/02  19:00:00,53.9524335704,11.9282789228,0.0,1.26246202934,22.9214369646,9.5742556536,152.763585927,152.763585927
 01/02  20:00:00,53.9702327917,11.9282789228,0.0,1.28026125064,22.9214369646,9.5742556536,156.547391628,156.547391628
 01/02  21:00:00,48.9611254403,11.9282789228,0.0,1.28817535006,19.1011974705,8.3774736969,158.67112053,158.67112053
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.6485222424,0.0456628760245,0.0,0.0331757059623,1.91011974705,2.3935639134,1.180806139,1.180806139
 01/02  24:00:00,12.9352188426,0.192018741825,0.0,0.173516440343,1.91011974705,2.3935639134,5.69268012457,5.69268012457
 01/03  01:00:00,13.0973577677,0.277363309886,0.0,0.250310797328,1.91011974705,2.3935639134,8.40161024498,8.40161024498
 01/03  02:00:00,13.2502186368,0.388444060427,0.0,0.292090915884,1.91011974705,2.3935639134,11.9895731067,11.9895731067
 01/03  03:00:00,13.255854504,0.368438153959,0.0,0.317732689568,1.91011974705,2.3935639134,11.3059285876,11.3059285876
 01/03  04:00:00,13.4021997158,0.482477230005,0.0,0.350038825349,1.91011974705,2.3935639134,15.0200760129,15.0200760129
 01/03  05:00:00,13.3939848324,0.443472777213,0.0,0.380828394715,1.91011974705,2.3935639134,13.7107090008,13.7107090008
 01/03  06:00:00,13.5198256181,0.549555688336,0.0,0.400586269298,1.91011974705,2.3935639134,17.194086804,17.194086804
 01/03  07:00:00,26.7904924748,11.9282789228,0.0,2.29252989156,1.91011974705,2.3935639134,280.022397191,280.022397191
 01/03  08:00:00,27.5310784168,11.9282789228,0.0,1.79752601234,7.6404789882,4.7871278268,224.990199758,224.990199758
 01/03  09:00:00,41.0256295741,11.9282789228,0.0,1.61867948389,19.1011974705,8.3774736969,203.783343831,203.783343831
 01/03  10:00:00,58.5230365156,11.9282789228,0.0,1.44156453563,34.3821554469,10.7710376103,176.686069697,176.686069697
 01/03  11:00:00,58.4342919183,11.9282789228,0.0,1.3528199383,34.3821554469,10.7710376103,166.919514641,166.919514641
 01/03  12:00:00,58.3679359685,11.9282789228,0.0,1.28646398851,34.3821554469,10.7710376103,157.348640641,157.348640641
 01/03  13:00:00,58.3298995128,11.9282789228,0.0,1.2484275328,34.3821554469,10.7710376103,153.60390233,153.60390233
 01/03  14:00:00,58.2860716282,11.9282789228,0.0,1.2045996482,34.3821554469,10.7710376103,147.257589551,147.257589551
 01/03  15:00:00,58.2634543121,11.9282789228,0.0,1.18198233212,34.3821554469,10.7710376103,142.50985238,142.50985238
 01/03  16:00:00,58.2528292811,11.9282789228,0.0,1.17135730108,34.3821554469,10.7710376103,138.134038335,138.134038335
 01/03  17:00:00,66.5321536389,11.9282789228,0.0,1.18468165892,34.3821554469,10.7710376103,139.206933198,139.206933198
 01/03  18:00:00,66.5568690011,11.9282789228,0.0,1.20939702105,34.3821554469,10.7710376103,143.446437067,143.446437067
 01/03  19:00:00,53.9179081217,11.9282789228,0.0,1.22793658069,22.9214369646,9.5742556536,148.143879192,148.143879192
 01/03  20:00:00,53.9618161059,11.9282789228,0.0,1.2718445649,22.9214369646,9.5742556536,155.427017282,155.427017282
 01/03  21:00:00,48.956161013,11.9282789228,0.0,1.28321092278,19.1011974705,8.3774736969,158.274474964,158.274474964
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.6412588948,0.0414938151455,0.0,0.0300814192105,1.91011974705,2.3935639134,1.11329377685,1.11329377685
 01/03  24:00:00,12.8957452129,0.164969301354,0.0,0.161092251102,1.91011974705,2.3935639134,4.82845340822,4.82845340822
 01/04  01:00:00,13.0685084132,0.269293581053,0.0,0.229531171712,1.91011974705,2.3935639134,8.16376451249,8.16376451249
 01/04  02:00:00,13.1630171699,0.326306805928,0.0,0.267026703548,1.91011974705,2.3935639134,10.0010256652,10.0010256652
 01/04  03:00:00,13.2275495128,0.364116988386,0.0,0.293748863935,1.91011974705,2.3935639134,11.1909843255,11.1909843255
 01/04  04:00:00,13.2776942236,0.395185172783,0.0,0.312825390352,1.91011974705,2.3935639134,12.2141311563,12.2141311563
 01/04  05:00:00,13.319261826,0.418223325075,0.0,0.331354840496,1.91011974705,2.3935639134,12.9245503963,12.9245503963
 01/04  06:00:00,13.3609895557,0.44283661956,0.0,0.348469275685,1.91011974705,2.3935639134,13.7509478463,13.7509478463
 01/04  07:00:00,26.6568069798,11.9282789228,0.0,2.15884439654,1.91011974705,2.3935639134,261.51433853,261.51433853
 01/04  08:00:00,27.384279485,11.9282789228,0.0,1.65072708049,7.6404789882,4.7871278268,205.047069943,205.047069943
 01/04  09:00:00,40.8693429738,11.9282789228,0.0,1.46239288362,19.1011974705,8.3774736969,183.900778522,183.900778522
 01/04  10:00:00,58.3863112652,11.9282789228,0.0,1.30483928514,34.3821554469,10.7710376103,163.354975057,163.354975057
 01/04  11:00:00,58.155785361,11.9282789228,0.0,1.07431338103,34.3821554469,10.7710376103,149.83822699,149.83822699
 01/04  12:00:00,57.8257584729,11.9282789228,0.0,0.744286492834,34.3821554469,10.7710376103,125.073169672,125.073169672
 01/04  13:00:00,57.5625380879,11.9282789228,0.0,0.481066107926,34.3821554469,10.7710376103,107.181343062,107.181343062
 01/04  14:00:00,57.6498006529,11.9282789228,0.0,0.568328672898,34.3821554469,10.7710376103,100.029411977,100.029411977
 01/04  15:00:00,57.7687665917,11.9282789228,0.0,0.687294611677,34.3821554469,10.7710376103,97.5263636166,97.5263636166
 01/04  16:00:00,57.8626112844,11.9282789228,0.0,0.781139304419,34.3821554469,10.7710376103,97.4869793351,97.4869793351
 01/04  17:00:00,66.1932605534,11.9282789228,0.0,0.845788573396,34.3821554469,10.7710376103,100.631900916,100.631900916
 01/04  18:00:00,66.2308123959,11.9282789228,0.0,0.883340415873,34.3821554469,10.7710376103,105.468003015,105.468003015
 01/04  19:00:00,53.596167424,11.9282789228,0.0,0.906195883026,22.9214369646,9.5742556536,110.215587512,110.215587512
 01/04  20:00:00,53.6366901984,11.9282789228,0.0,0.94671865734,22.9214369646,9.5742556536,116.973393333,116.973393333
 01/04  21:00:00,48.6378903903,11.9282789228,0.0,0.964940300056,19.1011974705,8.3774736969,120.464507964,120.464507964
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  01:00:00,12.618805671,0.0277280673869,0.0,0.0213939431947,1.91011974705,2.3935639134,0.562573032559,0.562573032559
 01/05  02:00:00,12.7239193732,0.0652839962038,0.0,0.0889517165616,1.91011974705,2.3935639134,1.67766050181,1.67766050181
 01/05  03:00:00,12.8064814589,0.102898486828,0.0,0.133899311603,1.91011974705,2.3935639134,2.85369360683,2.85369360683
 01/05  04:00:00,12.925524202,0.194337207235,0.0,0.161503334274,1.91011974705,2.3935639134,5.81270035622,5.81270035622
 01/05  05:00:00,13.003233125,0.24259230191,0.0,0.190957162621,1.91011974705,2.3935639134,7.35419110431,7.35419110431
 01/05  06:00:00,13.0396977646,0.25707978337,0.0,0.212934320804,1.91011974705,2.3935639134,7.80586611626,7.80586611626
 01/05  07:00:00,26.3810446747,11.9282789228,0.0,1.8830820914,1.91011974705,2.3935639134,230.100489432,230.100489432
 01/05  08:00:00,27.1671986192,11.9282789228,0.0,1.43364621469,7.6404789882,4.7871278268,177.565738145,177.565738145
 01/05  09:00:00,40.6490888944,11.9282789228,0.0,1.24213880419,19.1011974705,8.3774736969,154.569905828,154.569905828
 01/05  10:00:00,58.1610936444,11.9282789228,0.0,1.07962166437,34.3821554469,10.7710376103,129.474526427,129.474526427
 01/05  11:00:00,58.0957388663,11.9282789228,0.0,1.01426688628,34.3821554469,10.7710376103,122.70062702,122.70062702
 01/05  12:00:00,58.0107364912,11.9282789228,0.0,0.929264511132,34.3821554469,10.7710376103,110.033664346,110.033664346
 01/05  13:00:00,57.9417926162,11.9282789228,0.0,0.860320636138,34.3821554469,10.7710376103,100.772368846,100.772368846
 01/05  14:00:00,57.8837764334,11.9282789228,0.0,0.802304453373,34.3821554469,10.7710376103,92.2407507549,92.2407507549
 01/05  15:00:00,57.8613072864,11.9282789228,0.0,0.779835306368,34.3821554469,10.7710376103,87.6732720984,87.6732720984
 01/05  16:00:00,57.8472216402,11.9282789228,0.0,0.7657496602,34.3821554469,10.7710376103,83.3512172934,83.3512172934
 01/05  17:00:00,66.1017654308,11.9282789228,0.0,0.754293450768,34.3821554469,10.7710376103,80.9904127833,80.9904127833
 01/05  18:00:00,66.1048232354,11.9282789228,0.0,0.757351255345,34.3821554469,10.7710376103,82.6107704263,82.6107704263
 01/05  19:00:00,53.4659773746,11.9282789228,0.0,0.776005833617,22.9214369646,9.5742556536,86.8190039265,86.8190039265
 01/05  20:00:00,53.5017281616,11.9282789228,0.0,0.811756620573,22.9214369646,9.5742556536,92.9437712001,92.9437712001
 01/05  21:00:00,48.4941192708,11.9282789228,0.0,0.821169180536,19.1011974705,8.3774736969,95.5061412271,95.5061412271
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  02:00:00,12.58563479,0.00785172732202,0.0,0.00809940221795,1.91011974705,2.3935639134,0.0,0.0
 01/06  03:00:00,12.6453648404,0.028690018883,0.0,0.0469911610188,1.91011974705,2.3935639134,0.532482182342,0.532482182342
 01/06  04:00:00,12.6908957721,0.0444717098301,0.0,0.076740401793,1.91011974705,2.3935639134,1.02474035042,1.02474035042
 01/06  05:00:00,12.7096230726,0.041255372644,0.0,0.0986840394892,1.91011974705,2.3935639134,0.926037717302,0.926037717302
 01/06  06:00:00,12.7637469054,0.0801649557711,0.0,0.113898289207,1.91011974705,2.3935639134,2.1489023206,2.1489023206
 01/06  07:00:00,26.195863003,11.9282789228,0.0,1.69790041969,1.91011974705,2.3935639134,199.89399235,199.89399235
 01/06  08:00:00,27.0020055155,11.9282789228,0.0,1.26845311099,7.6404789882,4.7871278268,152.97725463,152.97725463
 01/06  09:00:00,40.5140754124,11.9282789228,0.0,1.10712532213,19.1011974705,8.3774736969,134.493000853,134.493000853
 01/06  10:00:00,57.983778283,11.9282789228,0.0,0.90230630296,34.3821554469,10.7710376103,108.676363524,108.676363524
 01/06  11:00:00,57.7404061042,11.9282789228,0.0,0.65893412421,34.3821554469,10.7710376103,97.8926913444,97.8926913444
 01/06  12:00:00,57.7209216409,11.9282789228,0.0,0.639449660846,34.3821554469,10.7710376103,86.0765363841,86.0765363841
 01/06  13:00:00,57.6179817929,11.9282789228,0.0,0.536509812884,34.3821554469,10.7710376103,75.9280039684,75.9280039684
 01/06  14:00:00,57.5368838076,11.9282789228,0.0,0.455411827537,34.3821554469,10.7710376103,73.0144272821,73.0144272821
 01/06  15:00:00,57.6253745112,11.9282789228,0.0,0.543902531137,34.3821554469,10.7710376103,74.0633383565,74.0633383565
 01/06  16:00:00,57.6648623316,11.9282789228,0.0,0.583390351615,34.3821554469,10.7710376103,73.5348282111,73.5348282111
 01/06  17:00:00,66.0170707331,11.9282789228,0.0,0.669598753085,34.3821554469,10.7710376103,78.0264311082,78.0264311082
 01/06  18:00:00,66.0676885341,11.9282789228,0.0,0.72021655404,34.3821554469,10.7710376103,82.8656239119,82.8656239119
 01/06  19:00:00,53.4614939075,11.9282789228,0.0,0.771522366523,22.9214369646,9.5742556536,90.9516013186,90.9516013186
 01/06  20:00:00,53.5277953817,11.9282789228,0.0,0.837823840644,22.9214369646,9.5742556536,100.209960541,100.209960541
 01/06  21:00:00,48.5488416099,11.9282789228,0.0,0.875891519707,19.1011974705,8.3774736969,106.826577833,106.826577833
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/07  01:00:00,11.9770632764,0.00392586366101,0.0,0.00184473062554,1.91011974705,1.79517293505,0.0,0.0
 01/07  02:00:00,12.0639221821,0.0382137759794,0.0,0.0544157240549,1.91011974705,1.79517293505,0.82669606399,0.82669606399
 01/07  03:00:00,12.1740688479,0.0918173691444,0.0,0.110958796698,1.91011974705,1.79517293505,2.51185559057,2.51185559057
 01/07  04:00:00,12.2511843883,0.127882540343,0.0,0.152009165838,1.91011974705,1.79517293505,3.61634574893,3.61634574893
 01/07  05:00:00,12.3529074378,0.191281076372,0.0,0.190333679346,1.91011974705,1.79517293505,5.68395648788,5.68395648788
 01/07  06:00:00,12.4818455055,0.284067888311,0.0,0.226484935069,1.91011974705,1.79517293505,8.64121980661,8.64121980661
 01/07  07:00:00,25.8943430005,11.9282789228,0.0,1.99477139556,1.91011974705,1.79517293505,244.503696107,244.503696107
 01/07  08:00:00,22.2055150964,11.9282789228,0.0,1.48898414272,3.8202394941,3.5903458701,196.117574797,196.117574797
 01/07  09:00:00,30.4947253359,11.9282789228,0.0,1.12181814726,11.4607184823,5.9839097835,169.412167103,169.412167103
 01/07  10:00:00,45.2502914703,11.9282789228,0.0,0.826319929238,22.9214369646,9.5742556536,142.34480952,142.34480952
 01/07  11:00:00,57.7576410418,11.9282789228,0.0,0.676169061769,34.3821554469,10.7710376103,124.861233428,124.861233428
 01/07  12:00:00,57.8318616743,11.9282789228,0.0,0.750389694307,34.3821554469,10.7710376103,113.708570261,113.708570261
 01/07  13:00:00,57.8088668132,11.9282789228,0.0,0.727394833153,34.3821554469,10.7710376103,109.659281629,109.659281629
 01/07  14:00:00,57.8874270511,11.9282789228,0.0,0.805955071053,34.3821554469,10.7710376103,111.107635252,111.107635252
 01/07  15:00:00,57.8594907493,11.9282789228,0.0,0.778018769265,34.3821554469,10.7710376103,110.887434945,110.887434945
 01/07  16:00:00,57.9334384932,11.9282789228,0.0,0.851966513148,34.3821554469,10.7710376103,113.42230118,113.42230118
 01/07  17:00:00,66.3335774668,11.9282789228,0.0,0.986105486786,34.3821554469,10.7710376103,122.514467585,122.514467585
 01/07  18:00:00,66.4312479371,11.9282789228,0.0,1.08377595712,34.3821554469,10.7710376103,134.305517229,134.305517229
 01/07  19:00:00,48.8687714632,11.9282789228,0.0,1.19582137299,19.1011974705,8.3774736969,154.785786608,154.785786608
 01/07  20:00:00,38.9158393401,11.9282789228,0.0,1.2769321515,11.4607184823,5.9839097835,167.186006278,167.186006278
 01/07  21:00:00,38.9924229392,11.9282789228,0.0,1.35351575059,11.4607184823,5.9839097835,176.238040343,176.238040343
 01/07  22:00:00,29.0226378603,11.9282789228,0.0,1.41777357324,3.8202394941,3.5903458701,188.024059682,188.024059682
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,12.1527758674,0.110024278222,0.0,0.0714589071215,1.91011974705,1.79517293505,3.13118228594,3.13118228594
 01/08  01:00:00,12.4250048913,0.24772773883,0.0,0.205984470335,1.91011974705,1.79517293505,7.44701451444,7.44701451444
 01/08  02:00:00,12.6029368437,0.357591339481,0.0,0.274052822161,1.91011974705,1.79517293505,10.9829683552,10.9829683552
 01/08  03:00:00,12.6660035323,0.377252177851,0.0,0.317458672394,1.91011974705,1.79517293505,11.5768851997,11.5768851997
 01/08  04:00:00,12.7883188566,0.467948406088,0.0,0.34907776837,1.91011974705,1.79517293505,14.520711867,14.520711867
 01/08  05:00:00,12.8118424193,0.459059211035,0.0,0.381490526196,1.91011974705,1.79517293505,14.1960672379,14.1960672379
 01/08  06:00:00,12.9524918532,0.563066079903,0.0,0.418133091154,1.91011974705,1.79517293505,17.5858559778,17.5858559778
 01/08  07:00:00,13.3030599532,0.874986683622,0.0,0.456780587435,1.91011974705,1.79517293505,23.161492955,23.161492955
 01/08  08:00:00,6.73381497068,1.2178426263,0.0,0.433012995616,1.91011974705,1.79517293505,30.8814776984,30.8814776984
 01/08  09:00:00,21.4550474823,11.9282789228,0.0,2.11618319532,3.8202394941,3.5903458701,290.832432757,290.832432757
 01/08  10:00:00,20.6984458092,11.9282789228,0.0,1.35958152214,3.8202394941,3.5903458701,231.30596385,231.30596385
 01/08  11:00:00,35.4303201371,11.9282789228,0.0,1.04039149771,15.2809579764,7.1806917402,202.911383144,202.911383144
 01/08  12:00:00,35.3049776408,11.9282789228,0.0,0.915049001352,15.2809579764,7.1806917402,188.550811738,188.550811738
 01/08  13:00:00,45.035250456,11.9282789228,0.0,0.611278914978,22.9214369646,9.5742556536,164.841011854,164.841011854
 01/08  14:00:00,44.9197715962,11.9282789228,0.0,0.495800055213,22.9214369646,9.5742556536,155.734537902,155.734537902
 01/08  15:00:00,45.0078118815,11.9282789228,0.0,0.583840340525,22.9214369646,9.5742556536,152.458548397,152.458548397
 01/08  16:00:00,45.2405963785,11.9282789228,0.0,0.816624837461,22.9214369646,9.5742556536,155.303952864,155.303952864
 01/08  17:00:00,53.7904907634,11.9282789228,0.0,1.10051922235,22.9214369646,9.5742556536,162.558828729,162.558828729
 01/08  18:00:00,43.3292238829,11.9282789228,0.0,0.673295243472,15.2809579764,7.1806917402,200.705930364,200.705930364
 01/08  19:00:00,33.3824391594,11.9282789228,0.0,0.760553421554,7.6404789882,4.7871278268,213.987890409,213.987890409
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,12.160687858,0.134506401073,0.0,0.0548887748281,1.91011974705,1.79517293505,4.00228637454,4.00228637454
 01/08  22:00:00,12.4671389717,0.307182411458,0.0,0.1886638781,1.91011974705,1.79517293505,9.36995829504,9.36995829504
 01/08  23:00:00,12.5932220715,0.366056591366,0.0,0.25587279808,1.91011974705,1.79517293505,11.2661044008,11.2661044008
 01/08  24:00:00,12.6768257858,0.420850752946,0.0,0.284682350739,1.91011974705,1.79517293505,13.0063879749,13.0063879749
 01/09  01:00:00,13.2972055711,0.422909844606,0.0,0.304612066057,1.91011974705,2.3935639134,13.0981019657,13.0981019657
 01/09  02:00:00,13.3821805002,0.477804351672,0.0,0.334692488094,1.91011974705,2.3935639134,14.8343719088,14.8343719088
 01/09  03:00:00,13.418247021,0.485359407928,0.0,0.363203952668,1.91011974705,2.3935639134,15.110308267,15.110308267
 01/09  04:00:00,13.463928335,0.516472496536,0.0,0.377772178062,1.91011974705,2.3935639134,16.0783362351,16.0783362351
 01/09  05:00:00,13.7833747758,0.825590261747,0.0,0.38810085357,1.91011974705,2.3935639134,21.7640456929,21.7640456929
 01/09  06:00:00,13.7933458332,0.82703921357,0.0,0.396622959213,1.91011974705,2.3935639134,22.1904222564,22.1904222564
 01/09  07:00:00,26.7707251882,11.9282789228,0.0,2.27276260494,1.91011974705,2.3935639134,283.218454277,283.218454277
 01/09  08:00:00,27.4153926263,11.9282789228,0.0,1.68184022182,7.6404789882,4.7871278268,224.939933915,224.939933915
 01/09  09:00:00,40.5679245286,11.9282789228,0.0,1.16097443833,19.1011974705,8.3774736969,192.888459003,192.888459003
 01/09  10:00:00,57.8123680101,11.9282789228,0.0,0.730896030086,34.3821554469,10.7710376103,163.026547448,163.026547448
 01/09  11:00:00,57.4749436751,11.9282789228,0.0,0.393471695067,34.3821554469,10.7710376103,142.656648105,142.656648105
 01/09  12:00:00,57.2431002975,11.9282789228,0.0,0.161628317503,34.3821554469,10.7710376103,120.143884635,120.143884635
 01/09  13:00:00,57.2679185484,11.9282789228,0.0,0.186446568391,34.3821554469,10.7710376103,109.604255643,109.604255643
 01/09  14:00:00,57.3311549223,11.9282789228,0.0,0.249682942308,34.3821554469,10.7710376103,102.698175613,102.698175613
 01/09  15:00:00,57.5263914703,11.9282789228,0.0,0.444919490292,34.3821554469,10.7710376103,101.140845352,101.140845352
 01/09  16:00:00,57.7298847103,11.9282789228,0.0,0.64841273027,34.3821554469,10.7710376103,102.064414151,102.064414151
 01/09  17:00:00,66.1133096204,11.9282789228,0.0,0.765837640384,34.3821554469,10.7710376103,106.399655829,106.399655829
 01/09  18:00:00,66.2009144393,11.9282789228,0.0,0.853442459315,34.3821554469,10.7710376103,114.621508636,114.621508636
 01/09  19:00:00,53.6176192856,11.9282789228,0.0,0.927647744609,22.9214369646,9.5742556536,125.516402964,125.516402964
 01/09  20:00:00,53.685044551,11.9282789228,0.0,0.995073010022,22.9214369646,9.5742556536,135.078623017,135.078623017
 01/09  21:00:00,48.6959083273,11.9282789228,0.0,1.02295823703,19.1011974705,8.3774736969,138.666382812,138.666382812
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  24:00:00,12.586372644,0.0140766744639,0.0,0.00261230911499,1.91011974705,2.3935639134,0.38184621051,0.38184621051
 01/10  01:00:00,12.7407706651,0.102007595951,0.0,0.0690794086837,1.91011974705,2.3935639134,2.86024524674,2.86024524674
 01/10  02:00:00,12.8744465339,0.185997762915,0.0,0.118765110507,1.91011974705,2.3935639134,5.54672269841,5.54672269841
 01/10  03:00:00,12.9262478466,0.207826302152,0.0,0.14873788396,1.91011974705,2.3935639134,6.22319077674,6.22319077674
 01/10  04:00:00,13.0742527611,0.308393901404,0.0,0.196175199275,1.91011974705,2.3935639134,9.46510007329,9.46510007329
 01/10  05:00:00,13.1144388304,0.3116921529,0.0,0.233063017076,1.91011974705,2.3935639134,9.52636391895,9.52636391895
 01/10  06:00:00,13.1952997051,0.381776223482,0.0,0.243839821209,1.91011974705,2.3935639134,11.8169049634,11.8169049634
 01/10  07:00:00,26.4998012821,11.9282789228,0.0,2.00183869885,1.91011974705,2.3935639134,254.093007762,254.093007762
 01/10  08:00:00,27.323522202,11.9282789228,0.0,1.5899697975,7.6404789882,4.7871278268,204.681952629,204.681952629
 01/10  09:00:00,40.8330498093,11.9282789228,0.0,1.42609971908,19.1011974705,8.3774736969,184.672850924,184.672850924
 01/10  10:00:00,58.2970672625,11.9282789228,0.0,1.21559528249,34.3821554469,10.7710376103,151.56338692,151.56338692
 01/10  11:00:00,58.1569788592,11.9282789228,0.0,1.07550687922,34.3821554469,10.7710376103,134.026465687,134.026465687
 01/10  12:00:00,58.0303987858,11.9282789228,0.0,0.948926805744,34.3821554469,10.7710376103,115.526513406,115.526513406
 01/10  13:00:00,57.9478476972,11.9282789228,0.0,0.866375717153,34.3821554469,10.7710376103,103.734069049,103.734069049
 01/10  14:00:00,57.9135815594,11.9282789228,0.0,0.832109579379,34.3821554469,10.7710376103,98.3866626069,98.3866626069
 01/10  15:00:00,57.8581443664,11.9282789228,0.0,0.77667238634,34.3821554469,10.7710376103,89.0699107258,89.0699107258
 01/10  16:00:00,57.8298090427,11.9282789228,0.0,0.748337062725,34.3821554469,10.7710376103,82.909890819,82.909890819
 01/10  17:00:00,66.1670645795,11.9282789228,0.0,0.819592599447,34.3821554469,10.7710376103,92.8979918314,92.8979918314
 01/10  18:00:00,66.2244193198,11.9282789228,0.0,0.876947339755,34.3821554469,10.7710376103,101.603280727,101.603280727
 01/10  19:00:00,53.5871224726,11.9282789228,0.0,0.897150931533,22.9214369646,9.5742556536,105.768648734,105.768648734
 01/10  20:00:00,53.6264961158,11.9282789228,0.0,0.936524574759,22.9214369646,9.5742556536,112.042503335,112.042503335
 01/10  21:00:00,48.653715739,11.9282789228,0.0,0.980765648826,19.1011974705,8.3774736969,118.360268076,118.360268076
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  24:00:00,12.5823696199,0.00588879549152,0.0,0.00679716393725,1.91011974705,2.3935639134,0.0,0.0
 01/11  01:00:00,12.7015726737,0.0532992922076,0.0,0.0785897209984,1.91011974705,2.3935639134,1.3044129167,1.3044129167
 01/11  02:00:00,12.7965030301,0.0937317480635,0.0,0.133087621614,1.91011974705,2.3935639134,2.55904313272,2.55904313272
 01/11  03:00:00,12.9077855914,0.164426199244,0.0,0.173675731694,1.91011974705,2.3935639134,4.8274889438,4.8274889438
 01/11  04:00:00,12.9925631121,0.220491885111,0.0,0.202387566518,1.91011974705,2.3935639134,6.61641461913,6.61641461913
 01/11  05:00:00,13.0720119559,0.27089164585,0.0,0.231436649628,1.91011974705,2.3935639134,8.24150257895,8.24150257895
 01/11  06:00:00,13.1353045137,0.309637741244,0.0,0.25598311205,1.91011974705,2.3935639134,9.46019167561,9.46019167561
 01/11  07:00:00,26.510417858,11.9282789228,0.0,2.01245527469,1.91011974705,2.3935639134,244.845813166,244.845813166
 01/11  08:00:00,27.2445744998,11.9282789228,0.0,1.51102209534,7.6404789882,4.7871278268,193.0400653,193.0400653
 01/11  09:00:00,40.5801654404,11.9282789228,0.0,1.17321535022,19.1011974705,8.3774736969,169.290183901,169.290183901
 01/11  10:00:00,57.9500337247,11.9282789228,0.0,0.868561744702,34.3821554469,10.7710376103,138.55290573,138.55290573
 01/11  11:00:00,57.7647996189,11.9282789228,0.0,0.683327638913,34.3821554469,10.7710376103,125.535287249,125.535287249
 01/11  12:00:00,57.864463571,11.9282789228,0.0,0.782991590953,34.3821554469,10.7710376103,117.648208968,117.648208968
 01/11  13:00:00,57.9070498746,11.9282789228,0.0,0.825577894536,34.3821554469,10.7710376103,110.76875667,110.76875667
 01/11  14:00:00,57.8342623179,11.9282789228,0.0,0.752790337853,34.3821554469,10.7710376103,107.545681833,107.545681833
 01/11  15:00:00,57.7569363508,11.9282789228,0.0,0.675464370769,34.3821554469,10.7710376103,105.353471984,105.353471984
 01/11  16:00:00,57.7931212449,11.9282789228,0.0,0.711649264909,34.3821554469,10.7710376103,105.858243259,105.858243259
 01/11  17:00:00,66.2279395616,11.9282789228,0.0,0.880467581534,34.3821554469,10.7710376103,114.370261802,114.370261802
 01/11  18:00:00,66.3494314105,11.9282789228,0.0,1.00195943049,34.3821554469,10.7710376103,125.433280786,125.433280786
 01/11  19:00:00,53.7758641941,11.9282789228,0.0,1.08589265309,22.9214369646,9.5742556536,136.684151683,136.684151683
 01/11  20:00:00,53.8693382734,11.9282789228,0.0,1.17936673235,22.9214369646,9.5742556536,150.043643382,150.043643382
 01/11  21:00:00,48.9350340975,11.9282789228,0.0,1.26208400731,19.1011974705,8.3774736969,163.344108474,163.344108474
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.6926652964,0.0818891931739,0.0,0.0410924428031,1.91011974705,2.3935639134,2.31619580217,2.31619580217
 01/11  24:00:00,12.9246720505,0.196471389482,0.0,0.158517000575,1.91011974705,2.3935639134,5.83094098426,5.83094098426
 01/12  01:00:00,13.0868325697,0.288113267474,0.0,0.229035641826,1.91011974705,2.3935639134,8.77187056143,8.77187056143
 01/12  02:00:00,13.20207684,0.353307242643,0.0,0.279085936921,1.91011974705,2.3935639134,10.8354378512,10.8354378512
 01/12  03:00:00,13.3056920249,0.414930484321,0.0,0.321077880154,1.91011974705,2.3935639134,12.8328363464,12.8328363464
 01/12  04:00:00,13.3786788687,0.458335625324,0.0,0.350659582969,1.91011974705,2.3935639134,14.1908092601,14.1908092601
 01/12  05:00:00,13.4380714789,0.491585471551,0.0,0.376802346892,1.91011974705,2.3935639134,15.3039836258,15.3039836258
 01/12  06:00:00,13.4854204492,0.514731041421,0.0,0.401005747312,1.91011974705,2.3935639134,15.9975643293,15.9975643293
 01/12  07:00:00,26.8078742506,11.9282789228,0.0,2.30991166728,1.91011974705,2.3935639134,286.685851849,286.685851849
 01/12  08:00:00,27.4483473072,11.9282789228,0.0,1.7147949027,7.6404789882,4.7871278268,226.636698239,226.636698239
 01/12  09:00:00,40.6858494443,11.9282789228,0.0,1.27889935406,19.1011974705,8.3774736969,199.785835127,199.785835127
 01/12  10:00:00,58.0892458001,11.9282789228,0.0,1.00777382007,34.3821554469,10.7710376103,169.924594705,169.924594705
 01/12  11:00:00,57.9638797044,11.9282789228,0.0,0.882407724387,34.3821554469,10.7710376103,153.417224884,153.417224884
 01/12  12:00:00,57.9807584505,11.9282789228,0.0,0.89928647044,34.3821554469,10.7710376103,137.557436882,137.557436882
 01/12  13:00:00,58.0474606011,11.9282789228,0.0,0.965988621048,34.3821554469,10.7710376103,131.780441638,131.780441638
 01/12  14:00:00,58.0497273045,11.9282789228,0.0,0.968255324521,34.3821554469,10.7710376103,128.438502978,128.438502978
 01/12  15:00:00,57.9625411561,11.9282789228,0.0,0.881069176084,34.3821554469,10.7710376103,123.915915036,123.915915036
 01/12  16:00:00,58.0127895855,11.9282789228,0.0,0.931317605431,34.3821554469,10.7710376103,120.396860022,120.396860022
 01/12  17:00:00,66.3692592417,11.9282789228,0.0,1.02178726163,34.3821554469,10.7710376103,126.159923541,126.159923541
 01/12  18:00:00,66.4268612955,11.9282789228,0.0,1.07938931544,34.3821554469,10.7710376103,133.098203792,133.098203792
 01/12  19:00:00,53.8191399206,11.9282789228,0.0,1.12916837959,22.9214369646,9.5742556536,141.357823781,141.357823781
 01/12  20:00:00,53.9068730032,11.9282789228,0.0,1.21690146219,22.9214369646,9.5742556536,154.076974822,154.076974822
 01/12  21:00:00,48.9356889395,11.9282789228,0.0,1.26273884928,19.1011974705,8.3774736969,159.975400695,159.975400695
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.6985389473,0.0744414485283,0.0,0.0544138382824,1.91011974705,2.3935639134,2.10943328384,2.10943328384
 01/12  24:00:00,13.0409226128,0.274287607452,0.0,0.196951344901,1.91011974705,2.3935639134,8.33522781006,8.33522781006
 01/13  01:00:00,13.1386347863,0.306613430321,0.0,0.262337695548,1.91011974705,2.3935639134,9.33400217136,9.33400217136
 01/13  02:00:00,13.2893603315,0.41362279736,0.0,0.306053873651,1.91011974705,2.3935639134,12.7844670475,12.7844670475
 01/13  03:00:00,13.3088817285,0.40592642498,0.0,0.333271643074,1.91011974705,2.3935639134,12.5104668675,12.5104668675
 01/13  04:00:00,13.4328108746,0.503731562408,0.0,0.359395651741,1.91011974705,2.3935639134,15.687240057,15.687240057
 01/13  05:00:00,13.4280969782,0.47056053311,0.0,0.387852784681,1.91011974705,2.3935639134,14.5833248885,14.5833248885
 01/13  06:00:00,13.6901694983,0.707634145924,0.0,0.412851691884,1.91011974705,2.3935639134,20.4359354825,20.4359354825
 01/13  07:00:00,26.8205682996,11.9282789228,0.0,2.32260571636,1.91011974705,2.3935639134,286.731438107,286.731438107
 01/13  08:00:00,27.4202603664,11.9282789228,0.0,1.68670796195,7.6404789882,4.7871278268,227.137921449,227.137921449
 01/13  09:00:00,40.470506143,11.9282789228,0.0,1.06355605281,19.1011974705,8.3774736969,191.831800309,191.831800309
 01/13  10:00:00,57.6262820669,11.9282789228,0.0,0.544810086893,34.3821554469,10.7710376103,152.902076501,152.902076501
 01/13  11:00:00,57.2626325489,11.9282789228,0.0,0.181160568914,34.3821554469,10.7710376103,131.154479988,131.154479988
 01/13  12:00:00,57.0734172922,11.9184642637,0.0,0.0017599713698,34.3821554469,10.7710376103,110.899785136,110.899785136
 01/13  13:00:00,57.1205820882,11.926315991,0.0,0.0410730400286,34.3821554469,10.7710376103,103.720129041,103.720129041
 01/13  14:00:00,57.2063382197,11.9282789228,0.0,0.124866239722,34.3821554469,10.7710376103,96.4960583344,96.4960583344
 01/13  15:00:00,57.313706901,11.9282789228,0.0,0.232234920967,34.3821554469,10.7710376103,94.6271480207,94.6271480207
 01/13  16:00:00,57.4655248016,11.9282789228,0.0,0.384052821586,34.3821554469,10.7710376103,93.438409655,93.438409655
 01/13  17:00:00,64.6478428792,11.9282789228,0.0,0.678037565891,34.3821554469,10.7710376103,104.158537453,104.158537453
 01/13  18:00:00,66.1893318504,11.9282789228,0.0,0.841859870398,34.3821554469,10.7710376103,118.053719084,118.053719084
 01/13  19:00:00,53.6086873047,11.9282789228,0.0,0.918715763674,22.9214369646,9.5742556536,125.865357078,125.865357078
 01/13  20:00:00,53.6701888664,11.9282789228,0.0,0.980217325371,22.9214369646,9.5742556536,133.391428261,133.391428261
 01/13  21:00:00,48.6804714479,11.9282789228,0.0,1.00752135767,19.1011974705,8.3774736969,137.308203876,137.308203876
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  24:00:00,12.6425567161,0.0446217543029,0.0,0.0282513013128,1.91011974705,2.3935639134,1.14932606476,1.14932606476
 01/14  01:00:00,12.3928047716,0.276517191356,0.0,0.144994898097,1.91011974705,1.79517293505,8.43942226879,8.43942226879
 01/14  02:00:00,12.5564061901,0.340421694935,0.0,0.24469181307,1.91011974705,1.79517293505,10.4284746625,10.4284746625
 01/14  03:00:00,12.7811024193,0.503892990198,0.0,0.305916746973,1.91011974705,1.79517293505,15.7166560981,15.7166560981
 01/14  04:00:00,12.7351319333,0.441994007561,0.0,0.321845243669,1.91011974705,1.79517293505,13.6704149758,13.6704149758
 01/14  05:00:00,12.8159609964,0.525188989515,0.0,0.319479324741,1.91011974705,1.79517293505,16.412886966,16.412886966
 01/14  06:00:00,12.7363574185,0.442574081211,0.0,0.322490655239,1.91011974705,1.79517293505,13.6958901443,13.6958901443
 01/14  07:00:00,26.0655191794,11.9282789228,0.0,2.1659475745,1.91011974705,1.79517293505,280.953046885,280.953046885
 01/14  08:00:00,22.3813031585,11.9282789228,0.0,1.66477220479,3.8202394941,3.5903458701,220.488352577,220.488352577
 01/14  09:00:00,30.830319255,11.9282789228,0.0,1.45741206641,11.4607184823,5.9839097835,197.388571708,197.388571708
 01/14  10:00:00,45.5669436929,11.9282789228,0.0,1.14297215187,22.9214369646,9.5742556536,163.19770366,163.19770366
 01/14  11:00:00,57.8401453046,11.9282789228,0.0,0.758673324553,34.3821554469,10.7710376103,134.339055033,134.339055033
 01/14  12:00:00,57.6658054405,11.9282789228,0.0,0.584333460431,34.3821554469,10.7710376103,115.447532164,115.447532164
 01/14  13:00:00,57.7646974328,11.9282789228,0.0,0.683225452738,34.3821554469,10.7710376103,107.663487427,107.663487427
 01/14  14:00:00,57.8397737596,11.9282789228,0.0,0.758301779571,34.3821554469,10.7710376103,101.553549207,101.553549207
 01/14  15:00:00,57.861608676,11.9282789228,0.0,0.780136696006,34.3821554469,10.7710376103,97.4485716506,97.4485716506
 01/14  16:00:00,57.892536479,11.9282789228,0.0,0.811064499,34.3821554469,10.7710376103,101.976500547,101.976500547
 01/14  17:00:00,64.8463855088,11.9282789228,0.0,0.876580195433,34.3821554469,10.7710376103,105.836646958,105.836646958
 01/14  18:00:00,66.2611040357,11.9282789228,0.0,0.913632055721,34.3821554469,10.7710376103,110.202621399,110.202621399
 01/14  19:00:00,48.6940523448,11.9282789228,0.0,1.02110225462,19.1011974705,8.3774736969,130.913375176,130.913375176
 01/14  20:00:00,38.7257324641,11.9282789228,0.0,1.08682527546,11.4607184823,5.9839097835,140.916150628,140.916150628
 01/14  21:00:00,38.778380836,11.9282789228,0.0,1.13947364733,11.4607184823,5.9839097835,146.940132754,146.940132754
 01/14  22:00:00,28.8257471262,11.9282789228,0.0,1.22088283922,3.8202394941,3.5903458701,161.583965618,161.583965618
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,12.0140180336,0.0285928865091,0.0,0.0141324650339,1.91011974705,1.79517293505,0.772886960591,0.772886960591
 01/15  01:00:00,12.3161207064,0.199915302749,0.0,0.144912721562,1.91011974705,1.79517293505,5.95087098723,5.95087098723
 01/15  02:00:00,12.4993841327,0.300602991386,0.0,0.227488459237,1.91011974705,1.79517293505,9.17362726978,9.17362726978
 01/15  03:00:00,12.6106627108,0.367871267256,0.0,0.271498761411,1.91011974705,1.79517293505,11.3128356506,11.3128356506
 01/15  04:00:00,12.6977347896,0.415008383918,0.0,0.311433723584,1.91011974705,1.79517293505,12.8347701616,12.8347701616
 01/15  05:00:00,12.8009753648,0.48296649289,0.0,0.34671618978,1.91011974705,1.79517293505,14.9966745679,14.9966745679
 01/15  06:00:00,12.8683237199,0.513124130292,0.0,0.383906907518,1.91011974705,1.79517293505,15.9930193991,15.9930193991
 01/15  07:00:00,13.4685473771,1.06741546646,0.0,0.429839228535,1.91011974705,1.79517293505,27.5899623667,27.5899623667
 01/15  08:00:00,6.46226674763,1.02314401507,0.0,0.356163383795,1.91011974705,1.79517293505,26.2540796953,26.2540796953
 01/15  09:00:00,21.1723683364,11.9282789228,0.0,1.83350404938,3.8202394941,3.5903458701,271.254617964,271.254617964
 01/15  10:00:00,20.3834828331,11.9282789228,0.0,1.04461854607,3.8202394941,3.5903458701,197.111535449,197.111535449
 01/15  11:00:00,34.891397298,11.9282789228,0.0,0.50146865856,15.2809579764,7.1806917402,156.537235507,156.537235507
 01/15  12:00:00,34.7019635701,11.9282789228,0.0,0.312034930694,15.2809579764,7.1806917402,137.944316691,137.944316691
 01/15  13:00:00,44.6558182804,11.9282789228,0.0,0.231846739369,22.9214369646,9.5742556536,117.930071536,117.930071536
 01/15  14:00:00,44.6426467342,11.9282789228,0.0,0.218675193225,22.9214369646,9.5742556536,110.192310275,110.192310275
 01/15  15:00:00,44.680443179,11.9282789228,0.0,0.256471637977,22.9214369646,9.5742556536,101.907715995,101.907715995
 01/15  16:00:00,44.7514984268,11.9282789228,0.0,0.327526885819,22.9214369646,9.5742556536,96.629186798,96.629186798
 01/15  17:00:00,51.9650364104,11.9282789228,0.0,0.652731536034,22.9214369646,9.5742556536,107.812136945,107.812136945
 01/15  18:00:00,43.07455519,11.9282789228,0.0,0.418626550532,15.2809579764,7.1806917402,147.850107858,147.850107858
 01/15  19:00:00,33.1295685885,11.9282789228,0.0,0.50768285067,7.6404789882,4.7871278268,159.880160316,159.880160316
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  23:00:00,12.030144598,0.037465315245,0.0,0.0213866006502,1.91011974705,1.79517293505,0.925871285919,0.925871285919
 01/15  24:00:00,12.2668877098,0.195285168039,0.0,0.100309859702,1.91011974705,1.79517293505,5.86436929726,5.86436929726
 01/16  01:00:00,12.4703741604,0.311246803595,0.0,0.187834674672,1.91011974705,1.79517293505,9.52982777382,9.52982777382
 01/16  02:00:00,12.452656788,0.2943211899,0.0,0.18704291599,1.91011974705,1.79517293505,9.00828904203,9.00828904203
 01/16  03:00:00,12.4095321993,0.266405318411,0.0,0.171834198784,1.91011974705,1.79517293505,8.10486260501,8.10486260501
 01/16  04:00:00,12.3702051457,0.23931419433,0.0,0.159598269297,1.91011974705,1.79517293505,7.26013362655,7.26013362655
 01/16  05:00:00,12.3001964992,0.196008740901,0.0,0.132895076155,1.91011974705,1.79517293505,5.87469959129,5.87469959129
 01/16  06:00:00,12.2822048674,0.182128653439,0.0,0.128783531897,1.91011974705,1.79517293505,5.45406912741,5.45406912741
 01/16  07:00:00,12.2727189986,0.177421034085,0.0,0.124005282404,1.91011974705,1.79517293505,5.28760332144,5.28760332144
 01/16  08:00:00,5.32454336665,0.134618050348,0.0,0.106965967539,1.91011974705,1.79517293505,3.94226990667,3.94226990667
 01/16  09:00:00,20.9270006493,11.9282789228,0.0,1.58813636228,3.8202394941,3.5903458701,197.865050909,197.865050909
 01/16  10:00:00,20.4862369266,11.9282789228,0.0,1.14737263959,3.8202394941,3.5903458701,148.299507866,148.299507866
 01/16  11:00:00,35.3605315526,11.9282789228,0.0,0.970602913212,15.2809579764,7.1806917402,127.031133456,127.031133456
 01/16  12:00:00,35.2567102432,11.9282789228,0.0,0.866781603754,15.2809579764,7.1806917402,115.169359546,115.169359546
 01/16  13:00:00,45.2283552422,11.9282789228,0.0,0.804383701182,22.9214369646,9.5742556536,94.6682655821,94.6682655821
 01/16  14:00:00,45.1584085548,11.9282789228,0.0,0.734437013786,22.9214369646,9.5742556536,83.4727732094,83.4727732094
 01/16  15:00:00,45.0566938903,11.9282789228,0.0,0.632722349239,22.9214369646,9.5742556536,73.7019794787,73.7019794787
 01/16  16:00:00,45.0106498057,11.9282789228,0.0,0.586678264676,22.9214369646,9.5742556536,65.2449461116,65.2449461116
 01/16  17:00:00,51.9005924724,11.9282789228,0.0,0.588287598053,22.9214369646,9.5742556536,63.898440869,63.898440869
 01/16  18:00:00,43.03045183,11.9282789228,0.0,0.374523190562,15.2809579764,7.1806917402,80.8837997289,80.8837997289
 01/16  19:00:00,33.1022783786,11.9282789228,0.0,0.480392640801,7.6404789882,4.7871278268,97.6112683437,97.6112683437
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  24:00:00,11.986410544,0.00785172732202,0.0,0.00726613461123,1.91011974705,1.79517293505,0.0,0.0
 01/17  01:00:00,12.6705945108,0.0381381267003,0.0,0.0627727236956,1.91011974705,2.3935639134,0.825742275694,0.825742275694
 01/17  02:00:00,12.7780125443,0.0914605461039,0.0,0.116868337761,1.91011974705,2.3935639134,2.50262533494,2.50262533494
 01/17  03:00:00,12.9039602053,0.163385224624,0.0,0.170891320222,1.91011974705,2.3935639134,4.76752323219,4.76752323219
 01/17  04:00:00,13.0755845143,0.268782338383,0.0,0.237118515466,1.91011974705,2.3935639134,8.16986613378,8.16986613378
 01/17  05:00:00,13.2597809001,0.377391105946,0.0,0.312706133695,1.91011974705,2.3935639134,11.5599045186,11.5599045186
 01/17  06:00:00,13.4189210903,0.483367616992,0.0,0.365869812859,1.91011974705,2.3935639134,15.0524923886,15.0524923886
 01/17  07:00:00,26.849964221,11.9282789228,0.0,2.35200163772,1.91011974705,2.3935639134,291.947849242,291.947849242
 01/17  08:00:00,27.6407140218,11.9282789228,0.0,1.90716161736,7.6404789882,4.7871278268,248.524909682,248.524909682
 01/17  09:00:00,40.9739147658,11.9282789228,0.0,1.56696467562,19.1011974705,8.3774736969,229.683477428,229.683477428
 01/17  10:00:00,58.2174870588,11.9282789228,0.0,1.13601507875,34.3821554469,10.7710376103,204.350214597,204.350214597
 01/17  11:00:00,57.9576603739,11.9282789228,0.0,0.876188393851,34.3821554469,10.7710376103,196.188261384,196.188261384
 01/17  12:00:00,57.9598992472,11.9282789228,0.0,0.878427267212,34.3821554469,10.7710376103,187.553421933,187.553421933
 01/17  13:00:00,58.1343540599,11.9282789228,0.0,1.05288207984,34.3821554469,10.7710376103,182.536155389,182.536155389
 01/17  14:00:00,58.1840237183,11.9282789228,0.0,1.10255173824,34.3821554469,10.7710376103,184.404954606,184.404954606
 01/17  15:00:00,58.1916368006,11.9282789228,0.0,1.11016482057,34.3821554469,10.7710376103,190.390786415,190.390786415
 01/17  16:00:00,58.3059545747,11.9282789228,0.0,1.22448259464,34.3821554469,10.7710376103,190.44934844,190.44934844
 01/17  17:00:00,65.4069437176,11.9282789228,0.0,1.4371384042,34.3821554469,10.7710376103,198.137860951,198.137860951
 01/17  18:00:00,66.9361709923,11.9282789228,0.0,1.58869901226,34.3821554469,10.7710376103,210.500037704,210.500037704
 01/17  19:00:00,54.3451956991,11.9282789228,0.0,1.65522415806,22.9214369646,9.5742556536,219.373328568,219.373328568
 01/17  20:00:00,54.3790151206,11.9282789228,0.0,1.68904357954,22.9214369646,9.5742556536,224.094242988,224.094242988
 01/17  21:00:00,49.3761595666,11.9282789228,0.0,1.70320947637,19.1011974705,8.3774736969,226.287775771,226.287775771
 01/17  22:00:00,20.7558693855,0.0466658923507,0.0,0.015596678101,7.6404789882,4.7871278268,1.33183373783,1.33183373783
 01/17  23:00:00,13.2513853636,0.433802277925,0.0,0.247899425207,1.91011974705,2.3935639134,13.4159948478,13.4159948478
 01/17  24:00:00,13.4501050436,0.498287839426,0.0,0.382133543737,1.91011974705,2.3935639134,15.4192300727,15.4192300727
 01/18  01:00:00,13.8255083727,0.821574793818,0.0,0.434249918398,1.91011974705,2.3935639134,23.7848300638,23.7848300638
 01/18  02:00:00,14.1795666717,1.14048519127,0.0,0.469397819947,1.91011974705,2.3935639134,28.8663928006,28.8663928006
 01/18  03:00:00,14.306354372,1.25305752938,0.0,0.483613182127,1.91011974705,2.3935639134,32.9219038798,32.9219038798
 01/18  04:00:00,14.3691451672,1.30379197661,0.0,0.495669530135,1.91011974705,2.3935639134,32.2300475997,32.2300475997
 01/18  05:00:00,14.5833170972,1.494719465,0.0,0.518913971756,1.91011974705,2.3935639134,37.9979491863,37.9979491863
 01/18  06:00:00,14.6419391632,1.53152261593,0.0,0.540732886835,1.91011974705,2.3935639134,37.0738445481,37.0738445481
 01/18  07:00:00,27.0863002,11.9282789228,0.0,2.58833761674,1.91011974705,2.3935639134,325.352910929,325.352910929
 01/18  08:00:00,27.7566243115,11.9282789228,0.0,2.023071907,7.6404789882,4.7871278268,267.855868579,267.855868579
 01/18  09:00:00,40.9852897784,11.9282789228,0.0,1.57833968816,19.1011974705,8.3774736969,236.786955845,236.786955845
 01/18  10:00:00,58.4754334741,11.9282789228,0.0,1.39396149408,34.3821554469,10.7710376103,206.430351836,206.430351836
 01/18  11:00:00,58.2830666574,11.9282789228,0.0,1.20159467737,34.3821554469,10.7710376103,190.989531865,190.989531865
 01/18  12:00:00,58.0572172519,11.9282789228,0.0,0.97574527185,34.3821554469,10.7710376103,178.870434829,178.870434829
 01/18  13:00:00,58.0389101857,11.9282789228,0.0,0.957438205672,34.3821554469,10.7710376103,179.301202951,179.301202951
 01/18  14:00:00,58.0628238049,11.9282789228,0.0,0.981351824838,34.3821554469,10.7710376103,174.602430301,174.602430301
 01/18  15:00:00,58.0544982174,11.9282789228,0.0,0.97302623741,34.3821554469,10.7710376103,172.138460958,172.138460958
 01/18  16:00:00,58.2249955248,11.9282789228,0.0,1.14352354476,34.3821554469,10.7710376103,174.8242584,174.8242584
 01/18  17:00:00,65.3209640285,11.9282789228,0.0,1.35115871516,34.3821554469,10.7710376103,183.635267918,183.635267918
 01/18  18:00:00,66.8642734245,11.9282789228,0.0,1.51680144449,34.3821554469,10.7710376103,198.646814194,198.646814194
 01/18  19:00:00,54.3217149292,11.9282789228,0.0,1.63174338817,22.9214369646,9.5742556536,213.168606698,213.168606698
 01/18  20:00:00,54.4229094555,11.9282789228,0.0,1.73293791448,22.9214369646,9.5742556536,227.036572632,227.036572632
 01/18  21:00:00,49.4786381188,11.9282789228,0.0,1.80568802857,19.1011974705,8.3774736969,237.391021292,237.391021292
 01/18  22:00:00,20.8809172288,0.131737128148,0.0,0.0555732856071,7.6404789882,4.7871278268,3.98727843493,3.98727843493
 01/18  23:00:00,13.4814558033,0.56004052568,0.0,0.351731617216,1.91011974705,2.3935639134,17.4163904944,17.4163904944
 01/18  24:00:00,14.1174398435,1.05644783774,0.0,0.491308345283,1.91011974705,2.3935639134,28.6098897961,28.6098897961
 01/19  01:00:00,14.6493437919,1.50978501611,0.0,0.569875115343,1.91011974705,2.3935639134,38.9080369524,38.9080369524
 01/19  02:00:00,15.076183311,1.86879114827,0.0,0.637708502227,1.91011974705,2.3935639134,46.1476733698,46.1476733698
