Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  03:00:00,15.3913761065,2.12002510702,0.0,0.701667339052,1.91011974705,2.3935639134,52.5461042842,52.5461042842
 01/19  04:00:00,15.6775814448,2.36351602568,0.0,0.744381758693,1.91011974705,2.3935639134,57.1046476539,57.1046476539
 01/19  05:00:00,15.7982716737,2.4527854253,0.0,0.775802587936,1.91011974705,2.3935639134,59.9748692492,59.9748692492
 01/19  06:00:00,16.0117980906,2.63454720244,0.0,0.807567227673,1.91011974705,2.3935639134,63.1025467532,63.1025467532
 01/19  07:00:00,27.4202971261,11.9282789228,0.0,2.92233454279,1.91011974705,2.3935639134,377.335673209,377.335673209
 01/19  08:00:00,28.1569528256,11.9282789228,0.0,2.42340042108,7.6404789882,4.7871278268,327.935275016,327.935275016
 01/19  09:00:00,41.1727764799,11.9282789228,0.0,1.76582638964,19.1011974705,8.3774736969,292.65876018,292.65876018
 01/19  10:00:00,58.3366048651,11.9282789228,0.0,1.25513288512,34.3821554469,10.7710376103,252.891618699,252.891618699
 01/19  11:00:00,58.1559270594,11.9282789228,0.0,1.07445507935,34.3821554469,10.7710376103,235.327744115,235.327744115
 01/19  12:00:00,57.8953922315,11.9282789228,0.0,0.81392025149,34.3821554469,10.7710376103,212.8542566,212.8542566
 01/19  13:00:00,57.7876154926,11.9282789228,0.0,0.706143512558,34.3821554469,10.7710376103,197.99855909,197.99855909
 01/19  14:00:00,57.7280003912,11.9282789228,0.0,0.646528411151,34.3821554469,10.7710376103,186.814583459,186.814583459
 01/19  15:00:00,57.8492726787,11.9282789228,0.0,0.767800698664,34.3821554469,10.7710376103,177.99540819,177.99540819
 01/19  16:00:00,58.0013766385,11.9282789228,0.0,0.919904658491,34.3821554469,10.7710376103,171.58188,171.58188
 01/19  17:00:00,65.1559965537,11.9282789228,0.0,1.18619124038,34.3821554469,10.7710376103,178.408582827,178.408582827
 01/19  18:00:00,66.6868089005,11.9282789228,0.0,1.33933692052,34.3821554469,10.7710376103,186.540132821,186.540132821
 01/19  19:00:00,54.0963305202,11.9282789228,0.0,1.40635897923,22.9214369646,9.5742556536,192.481673413,192.481673413
 01/19  20:00:00,54.14055205,11.9282789228,0.0,1.45058050902,22.9214369646,9.5742556536,196.821095109,196.821095109
 01/19  21:00:00,49.111519224,11.9282789228,0.0,1.4385691338,19.1011974705,8.3774736969,194.984500615,194.984500615
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.8288181666,0.192305143695,0.0,0.0668293624665,1.91011974705,2.3935639134,5.80024080944,5.80024080944
 01/19  24:00:00,13.1542913061,0.381079350301,0.0,0.203528295356,1.91011974705,2.3935639134,11.7770178092,11.7770178092
 01/20  01:00:00,13.239086187,0.403458278585,0.0,0.265944247999,1.91011974705,2.3935639134,12.4544677588,12.4544677588
 01/20  02:00:00,13.3813400469,0.504037113499,0.0,0.307619272924,1.91011974705,2.3935639134,15.7265517384,15.7265517384
 01/20  03:00:00,13.3678904126,0.468933252367,0.0,0.329273499827,1.91011974705,2.3935639134,14.5504251654,14.5504251654
 01/20  04:00:00,13.4651435892,0.551344557172,0.0,0.344115371547,1.91011974705,2.3935639134,17.2496408559,17.2496408559
 01/20  05:00:00,13.5486423942,0.615613071025,0.0,0.363345662758,1.91011974705,2.3935639134,17.8276390742,17.8276390742
 01/20  06:00:00,13.8446197105,0.897379799406,0.0,0.37755625068,1.91011974705,2.3935639134,24.3607959588,24.3607959588
 01/20  07:00:00,26.7554292099,11.9282789228,0.0,2.25746662667,1.91011974705,2.3935639134,284.774889246,284.774889246
 01/20  08:00:00,27.4563858851,11.9282789228,0.0,1.72283348066,7.6404789882,4.7871278268,225.679651472,225.679651472
 01/20  09:00:00,40.8700948953,11.9282789228,0.0,1.46314480509,19.1011974705,8.3774736969,203.591410029,203.591410029
 01/20  10:00:00,58.2264396894,11.9282789228,0.0,1.14496770941,34.3821554469,10.7710376103,176.42715459,176.42715459
 01/20  11:00:00,58.041681699,11.9282789228,0.0,0.960209718998,34.3821554469,10.7710376103,161.508138656,161.508138656
 01/20  12:00:00,57.754966222,11.9282789228,0.0,0.673494242024,34.3821554469,10.7710376103,136.278893052,136.278893052
 01/20  13:00:00,57.782817186,11.9282789228,0.0,0.70134520602,34.3821554469,10.7710376103,125.071151351,125.071151351
 01/20  14:00:00,57.895090768,11.9282789228,0.0,0.813618787953,34.3821554469,10.7710376103,122.224753119,122.224753119
 01/20  15:00:00,57.9382760201,11.9282789228,0.0,0.856804040107,34.3821554469,10.7710376103,119.306162228,119.306162228
 01/20  16:00:00,58.0109937615,11.9282789228,0.0,0.929521781469,34.3821554469,10.7710376103,121.7601094,121.7601094
 01/20  17:00:00,64.9586885513,11.9282789228,0.0,0.988883237942,34.3821554469,10.7710376103,124.710297993,124.710297993
 01/20  18:00:00,66.3846520721,11.9282789228,0.0,1.03718009211,34.3821554469,10.7710376103,130.330169913,130.330169913
 01/20  19:00:00,53.8616051381,11.9282789228,0.0,1.17163359708,22.9214369646,9.5742556536,151.581323734,151.581323734
 01/20  20:00:00,53.9548113496,11.9282789228,0.0,1.26483980858,22.9214369646,9.5742556536,165.229658888,165.229658888
 01/20  21:00:00,48.8975384839,11.9282789228,0.0,1.22458839371,19.1011974705,8.3774736969,159.810256346,159.810256346
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.5920844709,0.0175299810555,0.0,0.00487082936962,1.91011974705,2.3935639134,0.491058372251,0.491058372251
 01/20  24:00:00,12.8549624977,0.175793241257,0.0,0.109485595984,1.91011974705,2.3935639134,5.20019718447,5.20019718447
 01/21  01:00:00,12.5046342253,0.321074034159,0.0,0.212267509084,1.91011974705,1.79517293505,9.84729661889,9.84729661889
 01/21  02:00:00,12.6589118125,0.406104132553,0.0,0.28151499787,1.91011974705,1.79517293505,12.541584151,12.541584151
 01/21  03:00:00,12.7444918408,0.454391490912,0.0,0.318807667819,1.91011974705,1.79517293505,14.1210855978,14.1210855978
 01/21  04:00:00,12.8082946922,0.490488579771,0.0,0.34651343036,1.91011974705,1.79517293505,15.2395106314,15.2395106314
 01/21  05:00:00,12.8698681245,0.52343798532,0.0,0.375137457062,1.91011974705,1.79517293505,16.3524730048,16.3524730048
 01/21  06:00:00,12.8742615323,0.520111666429,0.0,0.382857183802,1.91011974705,1.79517293505,16.1924926372,16.1924926372
 01/21  07:00:00,26.1297693365,11.9282789228,0.0,2.2301977316,1.91011974705,1.79517293505,277.568839093,277.568839093
 01/21  08:00:00,22.3913821833,11.9282789228,0.0,1.67485122961,3.8202394941,3.5903458701,222.715479787,222.715479787
 01/21  09:00:00,30.5523094277,11.9282789228,0.0,1.17940223905,11.4607184823,5.9839097835,199.869595573,199.869595573
 01/21  10:00:00,45.1849451753,11.9282789228,0.0,0.760973634229,22.9214369646,9.5742556536,173.822416223,173.822416223
 01/21  11:00:00,57.5292726152,11.9282789228,0.0,0.447800635158,34.3821554469,10.7710376103,153.268331945,153.268331945
 01/21  12:00:00,57.3233743031,11.9282789228,0.0,0.2419023231,34.3821554469,10.7710376103,137.552094707,137.552094707
 01/21  13:00:00,57.2486113864,11.9282789228,0.0,0.167139406421,34.3821554469,10.7710376103,125.028689926,125.028689926
 01/21  14:00:00,57.302762856,11.9282789228,0.0,0.221290875941,34.3821554469,10.7710376103,116.534356649,116.534356649
 01/21  15:00:00,57.4256273408,11.9282789228,0.0,0.344155360807,34.3821554469,10.7710376103,113.985548059,113.985548059
 01/21  16:00:00,57.6308474747,11.9282789228,0.0,0.549375494678,34.3821554469,10.7710376103,116.554725021,116.554725021
 01/21  17:00:00,63.4190582221,11.9282789228,0.0,0.826919575441,34.3821554469,10.7710376103,126.988624473,126.988624473
 01/21  18:00:00,66.3488338731,11.9282789228,0.0,1.00136189309,34.3821554469,10.7710376103,141.016748712,141.016748712
 01/21  19:00:00,48.8807320117,11.9282789228,0.0,1.20778192143,19.1011974705,8.3774736969,172.057581046,172.057581046
 01/21  20:00:00,38.9592553625,11.9282789228,0.0,1.32034817389,11.4607184823,5.9839097835,188.149708452,188.149708452
 01/21  21:00:00,39.0019835018,11.9282789228,0.0,1.36307631318,11.4607184823,5.9839097835,192.093680351,192.093680351
 01/21  22:00:00,29.04848839,11.9282789228,0.0,1.44362410294,3.8202394941,3.5903458701,205.835135135,205.835135135
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,12.1009772793,0.104083509335,0.0,0.025601087862,1.91011974705,1.79517293505,3.12389292617,3.12389292617
 01/22  01:00:00,12.3972430385,0.269625568792,0.0,0.156324787603,1.91011974705,1.79517293505,8.17482287012,8.17482287012
 01/22  02:00:00,12.5916343094,0.389812717331,0.0,0.230528909993,1.91011974705,1.79517293505,12.0524938055,12.0524938055
 01/22  03:00:00,12.6183720563,0.385403467784,0.0,0.261675906458,1.91011974705,1.79517293505,11.8776729855,11.8776729855
 01/22  04:00:00,12.7201167304,0.465924130071,0.0,0.282899918253,1.91011974705,1.79517293505,14.499319436,14.499319436
 01/22  05:00:00,12.6766592893,0.417341682578,0.0,0.288024924605,1.91011974705,1.79517293505,12.9012436273,12.9012436273
 01/22  06:00:00,12.6982589182,0.449150248018,0.0,0.277815988088,1.91011974705,1.79517293505,13.9721968699,13.9721968699
 01/22  07:00:00,12.5874096341,0.35885963928,0.0,0.257257312748,1.91011974705,1.79517293505,11.043714106,11.043714106
 01/22  08:00:00,5.61910909274,0.34362231378,0.0,0.192527430192,1.91011974705,1.79517293505,10.6118527362,10.6118527362
 01/22  09:00:00,20.8544263479,11.9282789228,0.0,1.51556206086,3.8202394941,3.5903458701,222.021299322,222.021299322
 01/22  10:00:00,20.1920112744,11.9282789228,0.0,0.85314698739,3.8202394941,3.5903458701,160.676424139,160.676424139
 01/22  11:00:00,34.954819611,11.9282789228,0.0,0.564890971576,15.2809579764,7.1806917402,130.577474218,130.577474218
 01/22  12:00:00,34.8118788519,11.9282789228,0.0,0.421950212446,15.2809579764,7.1806917402,117.431026802,117.431026802
 01/22  13:00:00,44.7283967296,11.9282789228,0.0,0.304425188626,22.9214369646,9.5742556536,99.9951079667,99.9951079667
 01/22  14:00:00,44.7019731615,11.9282789228,0.0,0.278001620479,22.9214369646,9.5742556536,93.083005682,93.083005682
 01/22  15:00:00,44.7917462875,11.9282789228,0.0,0.367774746469,22.9214369646,9.5742556536,86.0206799314,86.0206799314
 01/22  16:00:00,44.8662926158,11.9282789228,0.0,0.44232107476,22.9214369646,9.5742556536,81.0769101972,81.0769101972
 01/22  17:00:00,50.4632812537,11.9282789228,0.0,0.528643046002,22.9214369646,9.5742556536,76.8261164131,76.8261164131
 01/22  18:00:00,42.9769080718,11.9282789228,0.0,0.320979432331,15.2809579764,7.1806917402,95.9285321722,95.9285321722
 01/22  19:00:00,32.9897441709,11.9282789228,0.0,0.367858433037,7.6404789882,4.7871278268,100.260441693,100.260441693
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  07:00:00,25.8020369466,11.9282789228,0.0,1.30407436334,1.91011974705,2.3935639134,154.469482452,154.469482452
 01/23  08:00:00,25.2615064347,11.9282789228,0.0,0.905620696856,7.6404789882,4.7871278268,112.011203494,112.011203494
 01/23  09:00:00,40.1159199899,11.9282789228,0.0,0.708969899645,19.1011974705,8.3774736969,91.6015704055,91.6015704055
 01/23  10:00:00,57.6447839281,11.9282789228,0.0,0.563311948126,34.3821554469,10.7710376103,72.9451691164,72.9451691164
 01/23  11:00:00,57.3875104734,11.9282789228,0.0,0.306038493392,34.3821554469,10.7710376103,75.8907300638,75.8907300638
 01/23  12:00:00,57.2393174918,11.9282789228,0.0,0.157845511739,34.3821554469,10.7710376103,75.8612118367,75.8612118367
 01/23  13:00:00,57.0763925303,11.9184642637,0.0,0.00473520947919,34.3821554469,10.7710376103,76.1125531003,76.1125531003
 01/23  14:00:00,57.0784077264,11.9204271955,0.0,0.00478747368764,34.3821554469,10.7710376103,79.5142189039,79.5142189039
 01/23  15:00:00,57.2417781004,11.9282789228,0.0,0.160306120384,34.3821554469,10.7710376103,87.8706110983,87.8706110983
 01/23  16:00:00,57.4326158511,11.9282789228,0.0,0.351143871045,34.3821554469,10.7710376103,96.778567479,96.778567479
 01/23  17:00:00,63.2617834239,11.9282789228,0.0,0.669644777226,34.3821554469,10.7710376103,109.845265473,109.845265473
 01/23  18:00:00,66.2220925934,11.9282789228,0.0,0.874620613377,34.3821554469,10.7710376103,125.913490539,125.913490539
 01/23  19:00:00,53.6702943886,11.9282789228,0.0,0.980322847605,22.9214369646,9.5742556536,136.630036815,136.630036815
 01/23  20:00:00,53.7945964208,11.9282789228,0.0,1.10462487975,22.9214369646,9.5742556536,151.815962047,151.815962047
 01/23  21:00:00,48.8813564522,11.9282789228,0.0,1.20840636199,19.1011974705,8.3774736969,165.059557518,165.059557518
 01/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/23  23:00:00,12.6059770075,0.0297100729223,0.0,0.00658327412575,1.91011974705,2.3935639134,0.836368551615,0.836368551615
 01/23  24:00:00,12.9094491861,0.198048997317,0.0,0.141716528286,1.91011974705,2.3935639134,5.88285333296,5.88285333296
 01/24  01:00:00,13.2329062681,0.40647997199,0.0,0.256742635627,1.91011974705,2.3935639134,12.5193609894,12.5193609894
 01/24  02:00:00,13.3150654279,0.410879279524,0.0,0.334502487917,1.91011974705,2.3935639134,12.6651828723,12.6651828723
 01/24  03:00:00,13.9248474592,0.929602996935,0.0,0.425560801787,1.91011974705,2.3935639134,25.8574958692,25.8574958692
 01/24  04:00:00,14.1006685073,1.05870457261,0.0,0.472280274257,1.91011974705,2.3935639134,27.3025516568,27.3025516568
 01/24  05:00:00,14.598874186,1.52865943397,0.0,0.500531091615,1.91011974705,2.3935639134,38.6958740195,38.6958740195
 01/24  06:00:00,14.4849800357,1.37590580242,0.0,0.539390572877,1.91011974705,2.3935639134,34.188557613,34.188557613
 01/24  07:00:00,27.1605732582,11.9282789228,0.0,2.66261067491,1.91011974705,2.3935639134,340.311410704,340.311410704
 01/24  08:00:00,26.3680777061,11.9282789228,0.0,2.01219196832,7.6404789882,4.7871278268,285.691160966,285.691160966
 01/24  09:00:00,40.8801309759,11.9282789228,0.0,1.47318088571,19.1011974705,8.3774736969,257.245413236,257.245413236
 01/24  10:00:00,58.3921322192,11.9282789228,0.0,1.31066023922,34.3821554469,10.7710376103,231.744594434,231.744594434
 01/24  11:00:00,58.2172706873,11.9282789228,0.0,1.13579870723,34.3821554469,10.7710376103,219.682707857,219.682707857
 01/24  12:00:00,57.9643200632,11.9282789228,0.0,0.882848083183,34.3821554469,10.7710376103,198.650993269,198.650993269
 01/24  13:00:00,58.1277179557,11.9282789228,0.0,1.04624597569,34.3821554469,10.7710376103,188.050295178,188.050295178
 01/24  14:00:00,58.2262855895,11.9282789228,0.0,1.14481360943,34.3821554469,10.7710376103,176.420077375,176.420077375
 01/24  15:00:00,58.2605992471,11.9282789228,0.0,1.17912726713,34.3821554469,10.7710376103,168.8675597,168.8675597
 01/24  16:00:00,58.2901679953,11.9282789228,0.0,1.20869601528,34.3821554469,10.7710376103,164.457222514,164.457222514
 01/24  17:00:00,63.8296119115,11.9282789228,0.0,1.2374732648,34.3821554469,10.7710376103,162.445098142,162.445098142
 01/24  18:00:00,66.6133815579,11.9282789228,0.0,1.26590957783,34.3821554469,10.7710376103,164.706527981,164.706527981
 01/24  19:00:00,53.9598141965,11.9282789228,0.0,1.2698426555,22.9214369646,9.5742556536,166.55136009,166.55136009
 01/24  20:00:00,53.9913466708,11.9282789228,0.0,1.30137512975,22.9214369646,9.5742556536,171.376362224,171.376362224
 01/24  21:00:00,48.9993403652,11.9282789228,0.0,1.32639027494,19.1011974705,8.3774736969,175.126555091,175.126555091
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.6400812579,0.0452405905823,0.0,0.0251570069135,1.91011974705,2.3935639134,1.22804567932,1.22804567932
 01/24  24:00:00,12.9740357771,0.253522591837,0.0,0.150829524843,1.91011974705,2.3935639134,7.68493999817,7.68493999817
 01/25  01:00:00,13.0783068018,0.300522918991,0.0,0.208100222399,1.91011974705,2.3935639134,9.16615965319,9.16615965319
 01/25  02:00:00,13.0172632429,0.255003933711,0.0,0.192575648737,1.91011974705,2.3935639134,7.74271392773,7.74271392773
 01/25  03:00:00,12.9938681062,0.240813577155,0.0,0.183370868612,1.91011974705,2.3935639134,7.28833471708,7.28833471708
 01/25  04:00:00,12.9810103821,0.230306483152,0.0,0.181020238473,1.91011974705,2.3935639134,6.97536272862,6.97536272862
 01/25  05:00:00,12.9801298079,0.232500572004,0.0,0.177945575488,1.91011974705,2.3935639134,7.03658597431,7.03658597431
 01/25  06:00:00,12.9681879559,0.222647171683,0.0,0.175857123808,1.91011974705,2.3935639134,6.73968516419,6.73968516419
 01/25  07:00:00,26.2684957898,11.9282789228,0.0,1.77053320648,1.91011974705,2.3935639134,205.724944918,205.724944918
 01/25  08:00:00,25.5963490085,11.9282789228,0.0,1.24046327069,7.6404789882,4.7871278268,147.869647686,147.869647686
 01/25  09:00:00,40.2789495813,11.9282789228,0.0,0.871999491077,19.1011974705,8.3774736969,117.553423097,117.553423097
 01/25  10:00:00,57.6064502833,11.9282789228,0.0,0.524978303294,34.3821554469,10.7710376103,83.1063345907,83.1063345907
 01/25  11:00:00,57.4054859614,11.9282789228,0.0,0.324013981355,34.3821554469,10.7710376103,70.9765713747,70.9765713747
 01/25  12:00:00,57.0953127793,11.9204271955,0.0,0.0216925266052,34.3821554469,10.7710376103,54.1261249946,54.1261249946
 01/25  13:00:00,57.1267518333,11.926315991,0.0,0.0472427851039,34.3821554469,10.7710376103,48.1665346025,48.1665346025
 01/25  14:00:00,57.1048260211,11.926315991,0.0,0.0253169728594,34.3821554469,10.7710376103,44.2022840231,44.2022840231
 01/25  15:00:00,57.0849128475,11.9223901273,0.0,0.00932966295783,34.3821554469,10.7710376103,41.3045875015,41.3045875015
 01/25  16:00:00,57.1940395402,11.9282789228,0.0,0.11256756022,34.3821554469,10.7710376103,38.0297610984,38.0297610984
 01/25  17:00:00,62.8866852812,11.9282789228,0.0,0.294546634462,34.3821554469,10.7710376103,40.7819166948,40.7819166948
 01/25  18:00:00,65.7486385613,11.9282789228,0.0,0.401166581275,34.3821554469,10.7710376103,47.6831134244,47.6831134244
 01/25  19:00:00,53.1546499268,11.9282789228,0.0,0.464678385808,22.9214369646,9.5742556536,54.6726755941,54.6726755941
 01/25  20:00:00,53.2147552869,11.9282789228,0.0,0.524783745836,22.9214369646,9.5742556536,62.1048943296,62.1048943296
 01/25  21:00:00,48.2191242264,11.9282789228,0.0,0.546174136165,19.1011974705,8.3774736969,65.0648228192,65.0648228192
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  04:00:00,12.5804432742,0.00588879549152,0.0,0.00487081827403,1.91011974705,2.3935639134,0.0,0.0
 01/26  05:00:00,12.662754713,0.0385362050737,0.0,0.054534847481,1.91011974705,2.3935639134,0.838612502312,0.838612502312
 01/26  06:00:00,12.7603321339,0.0762948822258,0.0,0.114353591239,1.91011974705,2.3935639134,2.02001679035,2.02001679035
 01/26  07:00:00,26.3753592135,11.9282789228,0.0,1.87739663019,1.91011974705,2.3935639134,228.943285912,228.943285912
 01/26  08:00:00,25.8362292256,11.9282789228,0.0,1.48034348773,7.6404789882,4.7871278268,193.257712123,193.257712123
 01/26  09:00:00,40.6226778981,11.9282789228,0.0,1.21572780784,19.1011974705,8.3774736969,178.529616645,178.529616645
 01/26  10:00:00,58.1020527767,11.9282789228,0.0,1.02058079671,34.3821554469,10.7710376103,159.824625974,159.824625974
 01/26  11:00:00,57.9072160231,11.9282789228,0.0,0.825744043051,34.3821554469,10.7710376103,153.824519464,153.824519464
 01/26  12:00:00,57.5501510753,11.9282789228,0.0,0.468679095319,34.3821554469,10.7710376103,139.337803025,139.337803025
 01/26  13:00:00,57.3550089512,11.9282789228,0.0,0.273536971184,34.3821554469,10.7710376103,132.501919444,132.501919444
 01/26  14:00:00,57.266795902,11.9282789228,0.0,0.185323922002,34.3821554469,10.7710376103,129.348924272,129.348924272
 01/26  15:00:00,57.3488704276,11.9282789228,0.0,0.267398447619,34.3821554469,10.7710376103,130.945978251,130.945978251
 01/26  16:00:00,57.5894621228,11.9282789228,0.0,0.507990142768,34.3821554469,10.7710376103,130.94553487,130.94553487
 01/26  17:00:00,63.4554917916,11.9282789228,0.0,0.863353144861,34.3821554469,10.7710376103,139.373082602,139.373082602
 01/26  18:00:00,66.4390757557,11.9282789228,0.0,1.09160377572,34.3821554469,10.7710376103,155.619477815,155.619477815
 01/26  19:00:00,53.9264143287,11.9282789228,0.0,1.23644278764,22.9214369646,9.5742556536,170.344997315,170.344997315
 01/26  20:00:00,54.0454040905,11.9282789228,0.0,1.35543254944,22.9214369646,9.5742556536,184.62346435,184.62346435
 01/26  21:00:00,49.1352718955,11.9282789228,0.0,1.46232180525,19.1011974705,8.3774736969,198.798378022,198.798378022
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.9090480642,0.234220412691,0.0,0.105143991056,1.91011974705,2.3935639134,7.10253002042,7.10253002042
 01/26  24:00:00,13.2644841512,0.412293911053,0.0,0.282506579683,1.91011974705,2.3935639134,12.722745331,12.722745331
 01/27  01:00:00,13.4906564655,0.548394904817,0.0,0.37257790026,1.91011974705,2.3935639134,17.0579875535,17.0579875535
 01/27  02:00:00,13.9141066186,0.914535934428,0.0,0.429887023752,1.91011974705,2.3935639134,24.7228608098,24.7228608098
 01/27  03:00:00,14.1535349317,1.11610715982,0.0,0.467744111418,1.91011974705,2.3935639134,29.6053770554,29.6053770554
 01/27  04:00:00,14.542034498,1.47460636546,0.0,0.497744472099,1.91011974705,2.3935639134,36.5123568976,36.5123568976
 01/27  05:00:00,14.5713130563,1.47336498733,0.0,0.528264408492,1.91011974705,2.3935639134,37.3872929095,37.3872929095
 01/27  06:00:00,14.95636208,1.8275488382,0.0,0.559129581334,1.91011974705,2.3935639134,44.0643717692,44.0643717692
 01/27  07:00:00,27.1836792489,11.9282789228,0.0,2.68571666565,1.91011974705,2.3935639134,342.093970947,342.093970947
 01/27  08:00:00,26.3456307121,11.9282789228,0.0,1.98974497427,7.6404789882,4.7871278268,283.365693162,283.365693162
 01/27  09:00:00,40.7584273384,11.9282789228,0.0,1.35147724819,19.1011974705,8.3774736969,245.386349544,245.386349544
 01/27  10:00:00,57.9548266534,11.9282789228,0.0,0.873354673341,34.3821554469,10.7710376103,210.263696827,210.263696827
 01/27  11:00:00,57.6609859906,11.9282789228,0.0,0.579514010615,34.3821554469,10.7710376103,194.263658838,194.263658838
 01/27  12:00:00,57.4411869585,11.9282789228,0.0,0.359714978517,34.3821554469,10.7710376103,175.187275667,175.187275667
 01/27  13:00:00,57.303587059,11.9282789228,0.0,0.222115078976,34.3821554469,10.7710376103,155.56013871,155.56013871
 01/27  14:00:00,57.4097614637,11.9282789228,0.0,0.328289483649,34.3821554469,10.7710376103,150.649672897,150.649672897
 01/27  15:00:00,57.491688997,11.9282789228,0.0,0.410217017017,34.3821554469,10.7710376103,148.22756742,148.22756742
 01/27  16:00:00,57.7237180678,11.9282789228,0.0,0.64224608775,34.3821554469,10.7710376103,142.175306456,142.175306456
 01/27  17:00:00,63.5123122021,11.9282789228,0.0,0.92017355543,34.3821554469,10.7710376103,148.81238344,148.81238344
 01/27  18:00:00,66.3988274522,11.9282789228,0.0,1.0513554722,34.3821554469,10.7710376103,153.748280657,153.748280657
 01/27  19:00:00,53.8176281383,11.9282789228,0.0,1.12765659725,22.9214369646,9.5742556536,160.818149888,160.818149888
 01/27  20:00:00,53.8815930118,11.9282789228,0.0,1.19162147082,22.9214369646,9.5742556536,168.248577084,168.248577084
 01/27  21:00:00,48.883136612,11.9282789228,0.0,1.21018652178,19.1011974705,8.3774736969,170.533418656,170.533418656
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.5826439566,0.0129602961042,0.0,0.0,1.91011974705,2.3935639134,0.407998805495,0.407998805495
 01/27  24:00:00,12.8202208351,0.174837567455,0.0,0.0756996072051,1.91011974705,2.3935639134,5.18208127802,5.18208127802
 01/28  01:00:00,12.4297293157,0.306285385581,0.0,0.152151248061,1.91011974705,1.79517293505,9.39672035336,9.39672035336
 01/28  02:00:00,12.4584275975,0.299529493653,0.0,0.187605421697,1.91011974705,1.79517293505,9.14467402895,9.14467402895
 01/28  03:00:00,12.5502336739,0.374503722191,0.0,0.204437269563,1.91011974705,1.79517293505,11.5950829504,11.5950829504
 01/28  04:00:00,12.4672173137,0.297897864709,0.0,0.198026766923,1.91011974705,1.79517293505,9.10448786483,9.10448786483
 01/28  05:00:00,12.5004136861,0.338251580482,0.0,0.190869423492,1.91011974705,1.79517293505,10.447211566,10.447211566
 01/28  06:00:00,12.4545320591,0.286928945536,0.0,0.196310431511,1.91011974705,1.79517293505,8.7638948745,8.7638948745
 01/28  07:00:00,25.7466435496,11.9282789228,0.0,1.84707194468,1.91011974705,1.79517293505,236.223772504,236.223772504
 01/28  08:00:00,20.7113724248,11.9282789228,0.0,1.37250813773,3.8202394941,3.5903458701,177.838692768,177.838692768
 01/28  09:00:00,30.5421997355,11.9282789228,0.0,1.1692925469,11.4607184823,5.9839097835,153.09663318,153.09663318
 01/28  10:00:00,45.4139276846,11.9282789228,0.0,0.989956143594,22.9214369646,9.5742556536,124.667724119,124.667724119
 01/28  11:00:00,57.9248912489,11.9282789228,0.0,0.843419268861,34.3821554469,10.7710376103,103.644351585,103.644351585
 01/28  12:00:00,57.8215807342,11.9282789228,0.0,0.740108754151,34.3821554469,10.7710376103,89.540529484,89.540529484
 01/28  13:00:00,57.8797560861,11.9282789228,0.0,0.79828410607,34.3821554469,10.7710376103,89.3103898957,89.3103898957
 01/28  14:00:00,57.852485047,11.9282789228,0.0,0.77101306694,34.3821554469,10.7710376103,88.0700549349,88.0700549349
 01/28  15:00:00,57.6295660061,11.9282789228,0.0,0.548094026087,34.3821554469,10.7710376103,85.2272131597,85.2272131597
 01/28  16:00:00,57.6172315136,11.9282789228,0.0,0.535759533571,34.3821554469,10.7710376103,88.7972316813,88.7972316813
 01/28  17:00:00,61.9502510437,11.9282789228,0.0,0.735779063722,34.3821554469,10.7710376103,98.6066855209,98.6066855209
 01/28  18:00:00,66.2527905713,11.9282789228,0.0,0.905318591305,34.3821554469,10.7710376103,111.785689085,111.785689085
 01/28  19:00:00,48.7500351952,11.9282789228,0.0,1.07708510498,19.1011974705,8.3774736969,138.432631406,138.432631406
 01/28  20:00:00,38.8736365065,11.9282789228,0.0,1.23472931784,11.4607184823,5.9839097835,161.471825742,161.471825742
 01/28  21:00:00,38.9838805375,11.9282789228,0.0,1.34497334887,11.4607184823,5.9839097835,175.469531124,175.469531124
 01/28  22:00:00,29.0153035324,11.9282789228,0.0,1.41043924534,3.8202394941,3.5903458701,187.457522105,187.457522105
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,12.2729507271,0.193775659729,0.0,0.107882385319,1.91011974705,1.79517293505,5.81127935098,5.81127935098
 01/29  01:00:00,12.5650189579,0.339670543709,0.0,0.254055732071,1.91011974705,1.79517293505,10.3791999418,10.3791999418
 01/29  02:00:00,12.7511399557,0.460574640375,0.0,0.319272633204,1.91011974705,1.79517293505,14.2767049915,14.2767049915
 01/29  03:00:00,12.8116537801,0.47060629641,0.0,0.369754801551,1.91011974705,1.79517293505,14.5630517044,14.5630517044
 01/29  04:00:00,13.1169467201,0.730422268943,0.0,0.415231769033,1.91011974705,1.79517293505,21.3079675421,21.3079675421
 01/29  05:00:00,13.4559878202,1.03176334104,0.0,0.452931797059,1.91011974705,1.79517293505,26.5592322858,26.5592322858
 01/29  06:00:00,13.6254456042,1.17039675442,0.0,0.483756167726,1.91011974705,1.79517293505,30.783112347,30.783112347
 01/29  07:00:00,13.8607932093,1.38157385503,0.0,0.50792667219,1.91011974705,1.79517293505,33.9218182598,33.9218182598
 01/29  08:00:00,5.34428035387,1.2623121667,0.0,0.376675505068,1.91011974705,1.79517293505,32.4134795962,32.4134795962
 01/29  09:00:00,21.1783447405,11.9282789228,0.0,1.83948045345,3.8202394941,3.5903458701,297.14422232,297.14422232
 01/29  10:00:00,20.5116791752,11.9282789228,0.0,1.17281488818,3.8202394941,3.5903458701,239.209022255,239.209022255
 01/29  11:00:00,35.3029201757,11.9282789228,0.0,0.912991536256,15.2809579764,7.1806917402,213.527284194,213.527284194
 01/29  12:00:00,35.4461063241,11.9282789228,0.0,1.05617768471,15.2809579764,7.1806917402,203.350240494,203.350240494
 01/29  13:00:00,45.2263105359,11.9282789228,0.0,0.802338994912,22.9214369646,9.5742556536,182.000839599,182.000839599
 01/29  14:00:00,45.2396557817,11.9282789228,0.0,0.815684240721,22.9214369646,9.5742556536,176.175761521,176.175761521
 01/29  15:00:00,45.2405646535,11.9282789228,0.0,0.81659311251,22.9214369646,9.5742556536,175.016817497,175.016817497
 01/29  16:00:00,45.3334061714,11.9282789228,0.0,0.909434630421,22.9214369646,9.5742556536,178.303603649,178.303603649
 01/29  17:00:00,49.7508681412,11.9282789228,0.0,1.1938966002,22.9214369646,9.5742556536,185.740601579,185.740601579
 01/29  18:00:00,43.3846457389,11.9282789228,0.0,0.728717099522,15.2809579764,7.1806917402,233.231056103,233.231056103
 01/29  19:00:00,33.4600296087,11.9282789228,0.0,0.838143870922,7.6404789882,4.7871278268,249.282793243,249.282793243
 01/29  20:00:00,12.0140375108,0.0402053451678,0.0,0.00253948354496,1.91011974705,1.79517293505,1.22420055309,1.22420055309
 01/29  21:00:00,12.5767005458,0.405232227583,0.0,0.200175636087,1.91011974705,1.79517293505,12.486306803,12.486306803
 01/29  22:00:00,12.902749847,0.567388218717,0.0,0.364068946142,1.91011974705,1.79517293505,17.7174339955,17.7174339955
 01/29  23:00:00,13.5341399294,1.11941175227,0.0,0.443435495045,1.91011974705,1.79517293505,29.4581365403,29.4581365403
 01/29  24:00:00,13.8797960615,1.41583634014,0.0,0.49266703929,1.91011974705,1.79517293505,35.8648688808,35.8648688808
 01/30  01:00:00,14.7107384019,1.600185072,0.0,0.540869669403,1.91011974705,2.3935639134,39.9657196429,39.9657196429
 01/30  02:00:00,14.9534770492,1.81226737497,0.0,0.571526013744,1.91011974705,2.3935639134,44.4656853928,44.4656853928
 01/30  03:00:00,15.058013615,1.87975325953,0.0,0.608576695045,1.91011974705,2.3935639134,46.2206594253,46.2206594253
 01/30  04:00:00,15.2621441804,2.05511815272,0.0,0.637342367197,1.91011974705,2.3935639134,49.7950494148,49.7950494148
 01/30  05:00:00,15.3086677381,2.07662169649,0.0,0.662362381184,1.91011974705,2.3935639134,50.6626479518,50.6626479518
 01/30  06:00:00,15.5798331135,2.31381575984,0.0,0.696333693206,1.91011974705,2.3935639134,55.6045012723,55.6045012723
 01/30  07:00:00,27.3575846921,11.9282789228,0.0,2.85962210884,1.91011974705,2.3935639134,366.514113274,366.514113274
 01/30  08:00:00,26.6645542761,11.9282789228,0.0,2.30866853823,7.6404789882,4.7871278268,317.83668981,317.83668981
 01/30  09:00:00,41.204498931,11.9282789228,0.0,1.79754884078,19.1011974705,8.3774736969,288.319343626,288.319343626
 01/30  10:00:00,58.4265952454,11.9282789228,0.0,1.34512326539,34.3821554469,10.7710376103,251.708841309,251.708841309
 01/30  11:00:00,58.1077109986,11.9282789228,0.0,1.02623901855,34.3821554469,10.7710376103,232.226501114,232.226501114
 01/30  12:00:00,57.9143226296,11.9282789228,0.0,0.832850649562,34.3821554469,10.7710376103,213.18638731,213.18638731
 01/30  13:00:00,57.7817252416,11.9282789228,0.0,0.700253261607,34.3821554469,10.7710376103,196.125837045,196.125837045
 01/30  14:00:00,57.6610297259,11.9282789228,0.0,0.57955774591,34.3821554469,10.7710376103,182.340483034,182.340483034
 01/30  15:00:00,57.6776509363,11.9282789228,0.0,0.59617895625,34.3821554469,10.7710376103,175.366540042,175.366540042
 01/30  16:00:00,57.8616152528,11.9282789228,0.0,0.780143272772,34.3821554469,10.7710376103,170.614275537,170.614275537
 01/30  17:00:00,62.2968237578,11.9282789228,0.0,1.08235177781,34.3821554469,10.7710376103,173.649408184,173.649408184
 01/30  18:00:00,66.597365883,11.9282789228,0.0,1.24989390295,34.3821554469,10.7710376103,179.605062145,179.605062145
 01/30  19:00:00,54.0205152512,11.9282789228,0.0,1.33054371013,22.9214369646,9.5742556536,185.987185401,185.987185401
 01/30  20:00:00,54.093544149,11.9282789228,0.0,1.40357260801,22.9214369646,9.5742556536,194.537807626,194.537807626
 01/30  21:00:00,49.116400613,11.9282789228,0.0,1.44345052273,19.1011974705,8.3774736969,199.425793659,199.425793659
 01/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  23:00:00,12.8800908785,0.225841601428,0.0,0.0845656166425,1.91011974705,2.3935639134,6.85380635567,6.85380635567
 01/30  24:00:00,13.2538882685,0.437711047747,0.0,0.246493560306,1.91011974705,2.3935639134,13.5774001645,13.5774001645
 01/31  01:00:00,13.3539058892,0.468286964377,0.0,0.315935264333,1.91011974705,2.3935639134,14.5139951706,14.5139951706
 01/31  02:00:00,13.5102468137,0.587025317199,0.0,0.353537836033,1.91011974705,2.3935639134,18.3804828815,18.3804828815
 01/31  03:00:00,13.8170734105,0.867618685971,0.0,0.379771064055,1.91011974705,2.3935639134,23.151221638,23.151221638
 01/31  04:00:00,13.9802182133,1.00763204838,0.0,0.402902504498,1.91011974705,2.3935639134,27.2762861611,27.2762861611
 01/31  05:00:00,14.1702617497,1.17686748311,0.0,0.42371060613,1.91011974705,2.3935639134,29.6394522104,29.6394522104
 01/31  06:00:00,14.1792550934,1.1723060946,0.0,0.437265338353,1.91011974705,2.3935639134,30.8192588246,30.8192588246
 01/31  07:00:00,26.8822812762,11.9282789228,0.0,2.38431869293,1.91011974705,2.3935639134,304.597715681,304.597715681
 01/31  08:00:00,26.2205436511,11.9282789228,0.0,1.86465791326,7.6404789882,4.7871278268,245.226006765,245.226006765
 01/31  09:00:00,41.0407449492,11.9282789228,0.0,1.63379485901,19.1011974705,8.3774736969,217.086945308,217.086945308
 01/31  10:00:00,58.5083998919,11.9282789228,0.0,1.42692791188,34.3821554469,10.7710376103,186.652453041,186.652453041
 01/31  11:00:00,58.4071964639,11.9282789228,0.0,1.32572448389,34.3821554469,10.7710376103,176.007820988,176.007820988
 01/31  12:00:00,58.3495809088,11.9282789228,0.0,1.26810892879,34.3821554469,10.7710376103,165.745938844,165.745938844
 01/31  13:00:00,58.3259981392,11.9282789228,0.0,1.2445261592,34.3821554469,10.7710376103,161.452611779,161.452611779
 01/31  14:00:00,58.2973343583,11.9282789228,0.0,1.21586237829,34.3821554469,10.7710376103,157.919453779,157.919453779
 01/31  15:00:00,58.267294058,11.9282789228,0.0,1.18582207795,34.3821554469,10.7710376103,151.853156943,151.853156943
 01/31  16:00:00,58.2495060245,11.9282789228,0.0,1.1680340445,34.3821554469,10.7710376103,144.936566843,144.936566843
 01/31  17:00:00,62.4046930761,11.9282789228,0.0,1.19022109606,34.3821554469,10.7710376103,145.946419469,145.946419469
 01/31  18:00:00,66.5885239328,11.9282789228,0.0,1.24105195277,34.3821554469,10.7710376103,153.533611335,153.533611335
 01/31  19:00:00,53.9697345108,11.9282789228,0.0,1.27976296976,22.9214369646,9.5742556536,160.735034353,160.735034353
 01/31  20:00:00,53.9900866814,11.9282789228,0.0,1.30011514041,22.9214369646,9.5742556536,164.050778917,164.050778917
 01/31  21:00:00,48.9503610873,11.9282789228,0.0,1.27741099712,19.1011974705,8.3774736969,161.466604257,161.466604257
 01/31  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  23:00:00,12.6044910505,0.0254651406172,0.0,0.00934224947146,1.91011974705,2.3935639134,0.67528127829,0.67528127829
 01/31  24:00:00,12.7643238123,0.0867563738702,0.0,0.107883777931,1.91011974705,2.3935639134,2.34075398573,2.34075398573
 02/01  01:00:00,12.9638312904,0.232203660549,0.0,0.161943969449,1.91011974705,2.3935639134,7.02008650824,7.02008650824
 02/01  02:00:00,12.9569555817,0.202573697269,0.0,0.184698223983,1.91011974705,2.3935639134,6.06480715389,6.06480715389
 02/01  03:00:00,13.0460265181,0.280558080471,0.0,0.195784777144,1.91011974705,2.3935639134,8.57024251038,8.57024251038
 02/01  04:00:00,12.9990573713,0.227759017001,0.0,0.201614693819,1.91011974705,2.3935639134,6.87073892486,6.87073892486
 02/01  05:00:00,13.0918466024,0.312855803307,0.0,0.209307138635,1.91011974705,2.3935639134,9.60061622752,9.60061622752
 02/01  06:00:00,13.0407213052,0.251223217165,0.0,0.219814427624,1.91011974705,2.3935639134,7.62107875259,7.62107875259
 02/01  07:00:00,26.3992570833,11.9282789228,0.0,1.90129450007,1.91011974705,2.3935639134,232.046448677,232.046448677
 02/01  08:00:00,25.8015745971,11.9282789228,0.0,1.44568885926,7.6404789882,4.7871278268,182.614258662,182.614258662
 02/01  09:00:00,40.6481374663,11.9282789228,0.0,1.24118737605,19.1011974705,8.3774736969,157.75926981,157.75926981
 02/01  10:00:00,58.1032698323,11.9282789228,0.0,1.02179785231,34.3821554469,10.7710376103,124.604117495,124.604117495
 02/01  11:00:00,57.9218272578,11.9282789228,0.0,0.840355277788,34.3821554469,10.7710376103,108.497921275,108.497921275
 02/01  12:00:00,57.5348531554,11.9282789228,0.0,0.45338117538,34.3821554469,10.7710376103,84.9998457381,84.9998457381
 02/01  13:00:00,57.4377841852,11.9282789228,0.0,0.3563122052,34.3821554469,10.7710376103,74.6154825224,74.6154825224
 02/01  14:00:00,57.1869799295,11.9282789228,0.0,0.105507949482,34.3821554469,10.7710376103,68.0932332882,68.0932332882
 02/01  15:00:00,57.2933866799,11.9282789228,0.0,0.21191469985,34.3821554469,10.7710376103,65.3686520987,65.3686520987
 02/01  16:00:00,57.4735996281,11.9282789228,0.0,0.392127648121,34.3821554469,10.7710376103,59.7759619474,59.7759619474
 02/01  17:00:00,61.7231875462,11.9282789228,0.0,0.508715566193,34.3821554469,10.7710376103,63.5936471208,63.5936471208
 02/01  18:00:00,65.9508406826,11.9282789228,0.0,0.60336870258,34.3821554469,10.7710376103,72.8287406816,72.8287406816
 02/01  19:00:00,53.3498519601,11.9282789228,0.0,0.659880419052,22.9214369646,9.5742556536,80.5112657224,80.5112657224
 02/01  20:00:00,53.4067409584,11.9282789228,0.0,0.716769417382,22.9214369646,9.5742556536,88.6572314366,88.6572314366
 02/01  21:00:00,48.4242621894,11.9282789228,0.0,0.751312099179,19.1011974705,8.3774736969,94.1827159916,94.1827159916
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  04:00:00,12.595496064,0.00981465915253,0.0,0.0159977443924,1.91011974705,2.3935639134,0.0,0.0
 02/02  05:00:00,12.6730293317,0.0461766279039,0.0,0.0571690433915,1.91011974705,2.3935639134,1.08154862205,1.08154862205
 02/02  06:00:00,12.7096079544,0.0503011612681,0.0,0.0896231326756,1.91011974705,2.3935639134,1.20685248653,1.20685248653
 02/02  07:00:00,24.8893055982,11.9282789228,0.0,1.76900968158,1.91011974705,2.3935639134,215.034919015,215.034919015
 02/02  08:00:00,25.794631546,11.9282789228,0.0,1.43874580813,7.6404789882,4.7871278268,182.611637325,182.611637325
 02/02  09:00:00,40.6884419202,11.9282789228,0.0,1.28149183002,19.1011974705,8.3774736969,170.099330302,170.099330302
 02/02  10:00:00,57.9802607492,11.9282789228,0.0,0.898788769217,34.3821554469,10.7710376103,145.279123674,145.279123674
 02/02  11:00:00,57.8591246533,11.9282789228,0.0,0.777652673282,34.3821554469,10.7710376103,135.241672153,135.241672153
 02/02  12:00:00,57.6674554194,11.9282789228,0.0,0.585983439411,34.3821554469,10.7710376103,121.778307974,121.778307974
 02/02  13:00:00,57.6757444214,11.9282789228,0.0,0.594272441426,34.3821554469,10.7710376103,117.528659971,117.528659971
 02/02  14:00:00,57.5996488244,11.9282789228,0.0,0.518176844334,34.3821554469,10.7710376103,112.167960939,112.167960939
 02/02  15:00:00,57.532866229,11.9282789228,0.0,0.451394248978,34.3821554469,10.7710376103,111.796738812,111.796738812
 02/02  16:00:00,57.775417787,11.9282789228,0.0,0.693945806963,34.3821554469,10.7710376103,114.513401038,114.513401038
 02/02  17:00:00,62.0816206237,11.9282789228,0.0,0.867148643725,34.3821554469,10.7710376103,120.953130263,120.953130263
 02/02  18:00:00,66.3438746752,11.9282789228,0.0,0.996402695127,34.3821554469,10.7710376103,131.852448612,131.852448612
 02/02  19:00:00,53.7847742852,11.9282789228,0.0,1.09480274419,22.9214369646,9.5742556536,143.983356351,143.983356351
 02/02  20:00:00,53.8743621535,11.9282789228,0.0,1.18439061246,22.9214369646,9.5742556536,156.253442895,156.253442895
 02/02  21:00:00,48.9140806101,11.9282789228,0.0,1.24113051989,19.1011974705,8.3774736969,164.027974927,164.027974927
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.6339871595,0.0440468949221,0.0,0.0202566041268,1.91011974705,2.3935639134,1.2209754082,1.2209754082
 02/02  24:00:00,12.9883792773,0.248031946219,0.0,0.170663670648,1.91011974705,2.3935639134,7.48209840222,7.48209840222
 02/03  01:00:00,13.191327285,0.353253638733,0.0,0.268389985812,1.91011974705,2.3935639134,10.8345780949,10.8345780949
 02/03  02:00:00,13.3763955782,0.474698958299,0.0,0.332012959477,1.91011974705,2.3935639134,14.7234386139,14.7234386139
 02/03  03:00:00,13.4874897012,0.521842697795,0.0,0.395963342997,1.91011974705,2.3935639134,16.2335024209,16.2335024209
 02/03  04:00:00,13.9794061647,0.960104562258,0.0,0.449617942006,1.91011974705,2.3935639134,26.2617669997,26.2617669997
 02/03  05:00:00,14.4240557802,1.36233670251,0.0,0.492035417209,1.91011974705,2.3935639134,33.7374196481,33.7374196481
 02/03  06:00:00,14.4638148149,1.36971225353,0.0,0.5244189009,1.91011974705,2.3935639134,35.2600028822,35.2600028822
 02/03  07:00:00,25.7215838369,11.9282789228,0.0,2.60128792028,1.91011974705,2.3935639134,329.318641266,329.318641266
 02/03  08:00:00,26.3318885245,11.9282789228,0.0,1.97600278671,7.6404789882,4.7871278268,269.813851096,269.813851096
 02/03  09:00:00,40.8655313949,11.9282789228,0.0,1.45858130471,19.1011974705,8.3774736969,236.221366441,236.221366441
 02/03  10:00:00,58.0498969969,11.9282789228,0.0,0.968425016918,34.3821554469,10.7710376103,199.978438729,199.978438729
 02/03  11:00:00,57.7316773647,11.9282789228,0.0,0.650205384674,34.3821554469,10.7710376103,181.647140709,181.647140709
 02/03  12:00:00,57.5069723708,11.9282789228,0.0,0.425500390785,34.3821554469,10.7710376103,162.260925325,162.260925325
 02/03  13:00:00,57.3832397156,11.9282789228,0.0,0.301767735545,34.3821554469,10.7710376103,148.983710663,148.983710663
 02/03  14:00:00,57.3248831126,11.9282789228,0.0,0.243411132607,34.3821554469,10.7710376103,137.334066692,137.334066692
 02/03  15:00:00,57.3884348747,11.9282789228,0.0,0.306962894645,34.3821554469,10.7710376103,131.202569328,131.202569328
 02/03  16:00:00,57.613943989,11.9282789228,0.0,0.532472009,34.3821554469,10.7710376103,127.336677472,127.336677472
 02/03  17:00:00,62.0300402958,11.9282789228,0.0,0.81556831577,34.3821554469,10.7710376103,132.093159358,132.093159358
 02/03  18:00:00,66.3231062995,11.9282789228,0.0,0.975634319497,34.3821554469,10.7710376103,141.203615175,141.203615175
 02/03  19:00:00,53.7611815113,11.9282789228,0.0,1.07120997024,22.9214369646,9.5742556536,150.392862508,150.392862508
 02/03  20:00:00,53.8949028523,11.9282789228,0.0,1.20493131132,22.9214369646,9.5742556536,167.982722201,167.982722201
 02/03  21:00:00,48.9671241366,11.9282789228,0.0,1.29417404642,19.1011974705,8.3774736969,180.369505724,180.369505724
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.7613800232,0.149336213664,0.0,0.0423601490974,1.91011974705,2.3935639134,4.54902592837,4.54902592837
 02/03  24:00:00,13.1517623856,0.363373208623,0.0,0.218705516568,1.91011974705,2.3935639134,11.1559238441,11.1559238441
 02/04  01:00:00,12.8640715578,0.561817622843,0.0,0.330961252817,1.91011974705,1.79517293505,17.549919594,17.549919594
 02/04  02:00:00,13.2387478289,0.877787129333,0.0,0.389668017496,1.91011974705,1.79517293505,23.7414011786,23.7414011786
 02/04  03:00:00,13.5789403881,1.19718905861,0.0,0.410458647413,1.91011974705,1.79517293505,31.2623025833,31.2623025833
 02/04  04:00:00,13.7976143798,1.37889295182,0.0,0.447428745923,1.91011974705,1.79517293505,34.0154852653,34.0154852653
 02/04  05:00:00,14.0898233804,1.62891222949,0.0,0.489618468775,1.91011974705,1.79517293505,40.8329849925,40.8329849925
 02/04  06:00:00,14.2485699675,1.75108301543,0.0,0.526194270014,1.91011974705,1.79517293505,42.1872989134,42.1872989134
 02/04  07:00:00,25.1359148707,11.9282789228,0.0,2.61400993239,1.91011974705,1.79517293505,338.588469002,338.588469002
 02/04  08:00:00,21.3898987172,11.9282789228,0.0,2.05103443015,3.8202394941,3.5903458701,281.321236968,281.321236968
 02/04  09:00:00,31.0383916664,11.9282789228,0.0,1.66548447776,11.4607184823,5.9839097835,248.675556761,248.675556761
 02/04  10:00:00,45.8530336474,11.9282789228,0.0,1.42906210638,22.9214369646,9.5742556536,204.245393529,204.245393529
 02/04  11:00:00,58.3118680529,11.9282789228,0.0,1.23039607291,34.3821554469,10.7710376103,168.119079782,168.119079782
 02/04  12:00:00,58.1950075791,11.9282789228,0.0,1.11353559907,34.3821554469,10.7710376103,148.463506585,148.463506585
 02/04  13:00:00,58.1586736829,11.9282789228,0.0,1.07720170287,34.3821554469,10.7710376103,142.463800103,142.463800103
 02/04  14:00:00,58.1421324198,11.9282789228,0.0,1.06066043982,34.3821554469,10.7710376103,137.899170793,137.899170793
 02/04  15:00:00,58.1376075078,11.9282789228,0.0,1.05613552782,34.3821554469,10.7710376103,134.41617695,134.41617695
 02/04  16:00:00,58.1678031808,11.9282789228,0.0,1.08633120082,34.3821554469,10.7710376103,135.600852001,135.600852001
 02/04  17:00:00,60.9622451488,11.9282789228,0.0,1.12543983543,34.3821554469,10.7710376103,138.507829311,138.507829311
 02/04  18:00:00,66.5119183221,11.9282789228,0.0,1.16444634212,34.3821554469,10.7710376103,143.872067029,143.872067029
 02/04  19:00:00,48.9172105608,11.9282789228,0.0,1.24426047063,19.1011974705,8.3774736969,161.088858408,161.088858408
 02/04  20:00:00,38.9086276574,11.9282789228,0.0,1.26972046874,11.4607184823,5.9839097835,166.403294658,166.403294658
 02/04  21:00:00,38.9076649067,11.9282789228,0.0,1.26875771806,11.4607184823,5.9839097835,165.506863216,165.506863216
 02/04  22:00:00,28.9272863592,11.9282789228,0.0,1.3224220722,3.8202394941,3.5903458701,176.477098171,176.477098171
 02/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  24:00:00,12.0907845501,0.0697142599181,0.0,0.04977760812,1.91011974705,1.79517293505,1.93731211046,1.93731211046
 02/05  01:00:00,12.388661932,0.236563183854,0.0,0.180806066081,1.91011974705,1.79517293505,7.14041798259,7.14041798259
 02/05  02:00:00,12.524625171,0.313358225057,0.0,0.239974263807,1.91011974705,1.79517293505,9.58355630735,9.58355630735
 02/05  03:00:00,12.5778737588,0.338353167396,0.0,0.268227909281,1.91011974705,1.79517293505,10.3906396725,10.3906396725
 02/05  04:00:00,12.6405634412,0.380250071836,0.0,0.289020687265,1.91011974705,1.79517293505,11.7279881849,11.7279881849
 02/05  05:00:00,12.6777027983,0.396996084946,0.0,0.309414031296,1.91011974705,1.79517293505,12.2782243735,12.2782243735
 02/05  06:00:00,12.7657601867,0.451727945455,0.0,0.342739559105,1.91011974705,1.79517293505,14.0197818088,14.0197818088
