Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/05  07:00:00,11.4557320445,0.482963226973,0.0,0.379142802102,1.91011974705,1.79517293505,15.046851282,15.046851282
 02/05  08:00:00,4.80922423725,0.693834779818,0.0,0.410096775332,1.91011974705,1.79517293505,19.8672394359,19.8672394359
 02/05  09:00:00,21.6051282957,11.9282789228,0.0,2.2662640087,3.8202394941,3.5903458701,284.530596619,284.530596619
 02/05  10:00:00,21.0625698697,11.9282789228,0.0,1.72370558264,3.8202394941,3.5903458701,228.077916192,228.077916192
 02/05  11:00:00,35.887844669,11.9282789228,0.0,1.49791602954,15.2809579764,7.1806917402,200.732026238,200.732026238
 02/05  12:00:00,35.7323260307,11.9282789228,0.0,1.3423973913,15.2809579764,7.1806917402,185.974408163,185.974408163
 02/05  13:00:00,45.5200971293,11.9282789228,0.0,1.09612558827,22.9214369646,9.5742556536,166.425007009,166.425007009
 02/05  14:00:00,45.4244824799,11.9282789228,0.0,1.00051093885,22.9214369646,9.5742556536,160.299159606,160.299159606
 02/05  15:00:00,45.412735792,11.9282789228,0.0,0.988764251022,22.9214369646,9.5742556536,160.003713099,160.003713099
 02/05  16:00:00,45.4523584634,11.9282789228,0.0,1.02838692233,22.9214369646,9.5742556536,170.432420175,170.432420175
 02/05  17:00:00,48.4760076313,11.9282789228,0.0,1.29670275693,22.9214369646,9.5742556536,187.95761045,187.95761045
 02/05  18:00:00,43.5168819206,11.9282789228,0.0,0.860953281171,15.2809579764,7.1806917402,243.3749558,243.3749558
 02/05  19:00:00,33.5972538784,11.9282789228,0.0,0.975368140554,7.6404789882,4.7871278268,266.145741535,266.145741535
 02/05  20:00:00,12.1337805043,0.116647713502,0.0,0.0458401086824,1.91011974705,1.79517293505,3.46548619898,3.46548619898
 02/05  21:00:00,12.7776240527,0.494871306319,0.0,0.311460064304,1.91011974705,1.79517293505,15.3968189779,15.3968189779
 02/05  22:00:00,13.2292980666,0.802703229258,0.0,0.455302155203,1.91011974705,1.79517293505,22.7339957193,22.7339957193
 02/05  23:00:00,13.9454432877,1.4373986041,0.0,0.536752001474,1.91011974705,1.79517293505,36.9721055966,36.9721055966
 02/05  24:00:00,14.2069580964,1.63562737137,0.0,0.600038042979,1.91011974705,1.79517293505,40.7336061324,40.7336061324
 02/06  01:00:00,15.1874830934,1.97430329094,0.0,0.64349614199,1.91011974705,2.3935639134,48.761014297,48.761014297
 02/06  02:00:00,15.2408019455,1.99062781316,0.0,0.680490471937,1.91011974705,2.3935639134,48.5099909082,48.5099909082
 02/06  03:00:00,15.5734430449,2.29147729607,0.0,0.712282088424,1.91011974705,2.3935639134,55.7493269342,55.7493269342
 02/06  04:00:00,15.5247752305,2.22110342779,0.0,0.733988142248,1.91011974705,2.3935639134,53.6344720866,53.6344720866
 02/06  05:00:00,15.8224698586,2.49773996652,0.0,0.755046231635,1.91011974705,2.3935639134,60.3715253016,60.3715253016
 02/06  06:00:00,15.7646010815,2.4172189555,0.0,0.777698465509,1.91011974705,2.3935639134,58.050076572,58.050076572
 02/06  07:00:00,26.0119966134,11.9282789228,0.0,2.89170069682,1.91011974705,2.3935639134,373.315942739,373.315942739
 02/06  08:00:00,26.8288163945,11.9282789228,0.0,2.47293065672,7.6404789882,4.7871278268,324.621767151,324.621767151
 02/06  09:00:00,41.5130060991,11.9282789228,0.0,2.10605600891,19.1011974705,8.3774736969,293.585731787,293.585731787
 02/06  10:00:00,58.7666476341,11.9282789228,0.0,1.68517565407,34.3821554469,10.7710376103,259.635910894,259.635910894
 02/06  11:00:00,58.3945005744,11.9282789228,0.0,1.31302859437,34.3821554469,10.7710376103,245.602702342,245.602702342
 02/06  12:00:00,58.1002430315,11.9282789228,0.0,1.01877105151,34.3821554469,10.7710376103,229.164479088,229.164479088
 02/06  13:00:00,58.0582814623,11.9282789228,0.0,0.976809482289,34.3821554469,10.7710376103,221.25496092,221.25496092
 02/06  14:00:00,57.9806271534,11.9282789228,0.0,0.899155173416,34.3821554469,10.7710376103,213.61538285,213.61538285
 02/06  15:00:00,58.0674678051,11.9282789228,0.0,0.985995825043,34.3821554469,10.7710376103,209.330321426,209.330321426
 02/06  16:00:00,58.2769866777,11.9282789228,0.0,1.19551469771,34.3821554469,10.7710376103,207.593149194,207.593149194
 02/06  17:00:00,61.3050859118,11.9282789228,0.0,1.46828059845,34.3821554469,10.7710376103,215.827952225,215.827952225
 02/06  18:00:00,67.0262732741,11.9282789228,0.0,1.67880129412,34.3821554469,10.7710376103,229.070676178,229.070676178
 02/06  19:00:00,54.5438122028,11.9282789228,0.0,1.85384066173,22.9214369646,9.5742556536,250.268918745,250.268918745
 02/06  20:00:00,54.6773219079,11.9282789228,0.0,1.98735036685,22.9214369646,9.5742556536,267.167756071,267.167756071
 02/06  21:00:00,49.7479031262,11.9282789228,0.0,2.07495303598,19.1011974705,8.3774736969,278.378613515,278.378613515
 02/06  22:00:00,21.0733279711,0.263018464118,0.0,0.11670269197,7.6404789882,4.7871278268,8.09086759101,8.09086759101
 02/06  23:00:00,13.985823301,0.972621926941,0.0,0.44351771356,1.91011974705,2.3935639134,27.6667025311,27.6667025311
 02/06  24:00:00,14.5887900493,1.44940357848,0.0,0.56970281039,1.91011974705,2.3935639134,37.5318055976,37.5318055976
 02/07  01:00:00,15.3592474841,2.15286097569,0.0,0.636702847928,1.91011974705,2.3935639134,53.0947764545,53.0947764545
 02/07  02:00:00,15.2968120125,2.02759119128,0.0,0.699537160735,1.91011974705,2.3935639134,50.3750219559,50.3750219559
 02/07  03:00:00,16.1299425049,2.79896978889,0.0,0.761289055557,1.91011974705,2.3935639134,67.3890183965,67.3890183965
 02/07  04:00:00,15.7943175434,2.42323406807,0.0,0.801399814879,1.91011974705,2.3935639134,59.2915324815,59.2915324815
 02/07  05:00:00,16.5916459819,3.18562449349,0.0,0.836337827979,1.91011974705,2.3935639134,75.9476650991,75.9476650991
 02/07  06:00:00,16.158664715,2.7141007896,0.0,0.874880264966,1.91011974705,2.3935639134,65.9297519288,65.9297519288
 02/07  07:00:00,26.062337383,11.9282789228,0.0,2.94204146642,1.91011974705,2.3935639134,393.615875152,393.615875152
 02/07  08:00:00,27.115343997,11.9282789228,0.0,2.75945825914,7.6404789882,4.7871278268,368.482950207,368.482950207
 02/07  09:00:00,41.4642898008,11.9282789228,0.0,2.05733971061,19.1011974705,8.3774736969,319.830313168,319.830313168
 02/07  10:00:00,58.5707328235,11.9282789228,0.0,1.48926084348,34.3821554469,10.7710376103,272.231269795,272.231269795
 02/07  11:00:00,58.2421599195,11.9282789228,0.0,1.16068793945,34.3821554469,10.7710376103,247.342901668,247.342901668
 02/07  12:00:00,57.9594467774,11.9282789228,0.0,0.877974797382,34.3821554469,10.7710376103,224.50477567,224.50477567
 02/07  13:00:00,57.7923924176,11.9282789228,0.0,0.710920437616,34.3821554469,10.7710376103,211.144589093,211.144589093
 02/07  14:00:00,57.7069619395,11.9282789228,0.0,0.625489959514,34.3821554469,10.7710376103,201.363314765,201.363314765
 02/07  15:00:00,57.7237759443,11.9282789228,0.0,0.642303964309,34.3821554469,10.7710376103,191.771140113,191.771140113
 02/07  16:00:00,57.8903232015,11.9282789228,0.0,0.808851221454,34.3821554469,10.7710376103,182.64554355,182.64554355
 02/07  17:00:00,60.9737795479,11.9282789228,0.0,1.13697423455,34.3821554469,10.7710376103,187.961512871,187.961512871
 02/07  18:00:00,66.7438316554,11.9282789228,0.0,1.39635967536,34.3821554469,10.7710376103,202.734579599,202.734579599
 02/07  19:00:00,54.2421580163,11.9282789228,0.0,1.55218647529,22.9214369646,9.5742556536,217.180057575,217.180057575
 02/07  20:00:00,54.3403245181,11.9282789228,0.0,1.65035297704,22.9214369646,9.5742556536,228.321971675,228.321971675
 02/07  21:00:00,49.3664513222,11.9282789228,0.0,1.69350123196,19.1011974705,8.3774736969,233.309087091,233.309087091
 02/07  22:00:00,20.8503945122,0.136773360626,0.0,0.0200143365429,7.6404789882,4.7871278268,4.23699352987,4.23699352987
 02/07  23:00:00,13.3777557618,0.503867612459,0.0,0.304204488863,1.91011974705,2.3935639134,15.6586885012,15.6586885012
 02/07  24:00:00,14.3220264377,1.28684611748,0.0,0.465496659778,1.91011974705,2.3935639134,35.0219103059,35.0219103059
 02/08  01:00:00,14.898706112,1.77342557687,0.0,0.555596874677,1.91011974705,2.3935639134,43.2190241737,43.2190241737
 02/08  02:00:00,15.2453274174,2.04948040843,0.0,0.626163348474,1.91011974705,2.3935639134,52.4121237045,52.4121237045
 02/08  03:00:00,15.6587891627,2.41384159431,0.0,0.675263907944,1.91011974705,2.3935639134,56.9805405636,56.9805405636
 02/08  04:00:00,15.7379341521,2.44603233886,0.0,0.722218152827,1.91011974705,2.3935639134,61.4513158257,61.4513158257
 02/08  05:00:00,16.1950720478,2.85728209958,0.0,0.768106287732,1.91011974705,2.3935639134,66.5744876979,66.5744876979
 02/08  06:00:00,16.205440024,2.81869087953,0.0,0.817065484067,1.91011974705,2.3935639134,70.1152649871,70.1152649871
 02/08  07:00:00,26.062337383,11.9282789228,0.0,2.94204146642,1.91011974705,2.3935639134,390.612057526,390.612057526
 02/08  08:00:00,26.904180439,11.9282789228,0.0,2.54829470119,7.6404789882,4.7871278268,360.695671886,360.695671886
 02/08  09:00:00,41.2414497604,11.9282789228,0.0,1.83449967013,19.1011974705,8.3774736969,319.583480873,319.583480873
 02/08  10:00:00,58.2935240136,11.9282789228,0.0,1.21205203353,34.3821554469,10.7710376103,263.679483884,263.679483884
 02/08  11:00:00,57.8544276799,11.9282789228,0.0,0.772955699881,34.3821554469,10.7710376103,222.512070443,222.512070443
 02/08  12:00:00,57.5438968424,11.9282789228,0.0,0.462424862358,34.3821554469,10.7710376103,188.047311044,188.047311044
 02/08  13:00:00,57.3489805237,11.9282789228,0.0,0.267508543708,34.3821554469,10.7710376103,160.45111155,160.45111155
 02/08  14:00:00,57.2450952844,11.9282789228,0.0,0.163623304395,34.3821554469,10.7710376103,142.904475258,142.904475258
 02/08  15:00:00,57.2673408439,11.9282789228,0.0,0.185868863843,34.3821554469,10.7710376103,136.577650391,136.577650391
 02/08  16:00:00,57.4777637991,11.9282789228,0.0,0.396291819119,34.3821554469,10.7710376103,133.467314402,133.467314402
 02/08  17:00:00,60.6209053193,11.9282789228,0.0,0.78410000595,34.3821554469,10.7710376103,142.976647813,142.976647813
 02/08  18:00:00,66.3661633563,11.9282789228,0.0,1.01869137626,34.3821554469,10.7710376103,154.701578144,154.701578144
 02/08  19:00:00,53.8384176696,11.9282789228,0.0,1.14844612859,22.9214369646,9.5742556536,166.076659662,166.076659662
 02/08  20:00:00,53.9612416043,11.9282789228,0.0,1.27127006331,22.9214369646,9.5742556536,181.007355996,181.007355996
 02/08  21:00:00,49.0317316574,11.9282789228,0.0,1.35878156715,19.1011974705,8.3774736969,192.19733193,192.19733193
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.8481019377,0.213453283534,0.0,0.0649649936963,1.91011974705,2.3935639134,6.54363468254,6.54363468254
 02/08  24:00:00,13.2674847835,0.456790280349,0.0,0.241010842685,1.91011974705,2.3935639134,14.2001955383,14.2001955383
 02/09  01:00:00,13.4389036942,0.526476299423,0.0,0.342743734338,1.91011974705,2.3935639134,16.3733717216,16.3733717216
 02/09  02:00:00,13.9765906891,1.00010527343,0.0,0.406801755271,1.91011974705,2.3935639134,27.727936091,27.727936091
 02/09  03:00:00,14.356010031,1.33115508538,0.0,0.455171285206,1.91011974705,2.3935639134,33.5900230883,33.5900230883
 02/09  04:00:00,14.604345718,1.53345562547,0.0,0.501206432044,1.91011974705,2.3935639134,39.5711162865,39.5711162865
 02/09  05:00:00,15.0387081622,1.92022913244,0.0,0.548795369263,1.91011974705,2.3935639134,46.130984048,46.130984048
 02/09  06:00:00,14.9195309664,1.78812918424,0.0,0.561718121743,1.91011974705,2.3935639134,45.3054568557,45.3054568557
 02/09  07:00:00,25.767681229,11.9282789228,0.0,2.64738531238,1.91011974705,2.3935639134,344.026014936,344.026014936
 02/09  08:00:00,26.3881168678,11.9282789228,0.0,2.03223112998,7.6404789882,4.7871278268,290.704792684,290.704792684
 02/09  09:00:00,40.8784163078,11.9282789228,0.0,1.47146621757,19.1011974705,8.3774736969,250.534493175,250.534493175
 02/09  10:00:00,58.346885126,11.9282789228,0.0,1.26541314599,34.3821554469,10.7710376103,206.465244856,206.465244856
 02/09  11:00:00,58.3588925424,11.9282789228,0.0,1.27742056238,34.3821554469,10.7710376103,189.778653632,189.778653632
 02/09  12:00:00,58.3078325107,11.9282789228,0.0,1.22636053064,34.3821554469,10.7710376103,175.123960331,175.123960331
 02/09  13:00:00,58.2432376781,11.9282789228,0.0,1.1617656981,34.3821554469,10.7710376103,164.464779861,164.464779861
 02/09  14:00:00,58.1361840047,11.9282789228,0.0,1.05471202466,34.3821554469,10.7710376103,149.540453299,149.540453299
 02/09  15:00:00,57.9926646409,11.9282789228,0.0,0.911192660882,34.3821554469,10.7710376103,139.539245075,139.539245075
 02/09  16:00:00,57.9907709377,11.9282789228,0.0,0.90929895765,34.3821554469,10.7710376103,134.254878667,134.254878667
 02/09  17:00:00,60.8527672092,11.9282789228,0.0,1.01596189584,34.3821554469,10.7710376103,136.9783035,136.9783035
 02/09  18:00:00,66.4638199544,11.9282789228,0.0,1.11634797433,34.3821554469,10.7710376103,144.429472977,144.429472977
 02/09  19:00:00,53.8359051754,11.9282789228,0.0,1.14593363442,22.9214369646,9.5742556536,148.535750976,148.535750976
 02/09  20:00:00,53.8867853139,11.9282789228,0.0,1.19681377292,22.9214369646,9.5742556536,156.082705596,156.082705596
 02/09  21:00:00,48.9108782787,11.9282789228,0.0,1.23792818849,19.1011974705,8.3774736969,162.90796841,162.90796841
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.6628219023,0.0614199472016,0.0,0.0317182946745,1.91011974705,2.3935639134,1.7373964237,1.7373964237
 02/09  24:00:00,12.9986631261,0.273040047453,0.0,0.155939418239,1.91011974705,2.3935639134,8.32162683999,8.32162683999
 02/10  01:00:00,13.1027634345,0.307087050484,0.0,0.225992723589,1.91011974705,2.3935639134,9.37132026909,9.37132026909
 02/10  02:00:00,13.2746017553,0.423363861086,0.0,0.281554233755,1.91011974705,2.3935639134,13.1317348616,13.1317348616
 02/10  03:00:00,13.3326655902,0.433772114133,0.0,0.32920981563,1.91011974705,2.3935639134,13.4167547346,13.4167547346
 02/10  04:00:00,13.5060591342,0.562011015901,0.0,0.374364457807,1.91011974705,2.3935639134,17.5877100258,17.5877100258
 02/10  05:00:00,13.8824622794,0.888274799194,0.0,0.42450381977,1.91011974705,2.3935639134,23.6371766046,23.6371766046
 02/10  06:00:00,13.9977420095,0.983499185473,0.0,0.444559163539,1.91011974705,2.3935639134,26.7485980594,26.7485980594
 02/10  07:00:00,24.0639092439,11.9282789228,0.0,2.321279994,1.91011974705,2.3935639134,289.740122036,289.740122036
 02/10  08:00:00,25.9581798631,11.9282789228,0.0,1.60229412528,7.6404789882,4.7871278268,227.316484605,227.316484605
 02/10  09:00:00,40.4319937048,11.9282789228,0.0,1.02504361459,19.1011974705,8.3774736969,193.282303581,193.282303581
 02/10  10:00:00,57.6952386693,11.9282789228,0.0,0.613766689259,34.3821554469,10.7710376103,158.979343351,158.979343351
 02/10  11:00:00,57.4868803129,11.9282789228,0.0,0.405408332835,34.3821554469,10.7710376103,143.258489352,143.258489352
 02/10  12:00:00,57.2970991787,11.9282789228,0.0,0.215627198644,34.3821554469,10.7710376103,125.426221518,125.426221518
 02/10  13:00:00,57.2642152447,11.9282789228,0.0,0.182743264684,34.3821554469,10.7710376103,117.811560375,117.811560375
 02/10  14:00:00,57.4319070621,11.9282789228,0.0,0.350435082034,34.3821554469,10.7710376103,112.963685442,112.963685442
 02/10  15:00:00,57.6759885395,11.9282789228,0.0,0.594516559458,34.3821554469,10.7710376103,111.897065711,111.897065711
 02/10  16:00:00,57.7978828663,11.9282789228,0.0,0.716410886326,34.3821554469,10.7710376103,109.38834093,109.38834093
 02/10  17:00:00,60.6413787905,11.9282789228,0.0,0.804573477166,34.3821554469,10.7710376103,114.73165307,114.73165307
 02/10  18:00:00,66.2673614732,11.9282789228,0.0,0.919889493181,34.3821554469,10.7710376103,126.577611066,126.577611066
 02/10  19:00:00,53.7258548891,11.9282789228,0.0,1.0358833481,22.9214369646,9.5742556536,142.437860526,142.437860526
 02/10  20:00:00,53.836233445,11.9282789228,0.0,1.14626190398,22.9214369646,9.5742556536,157.440979807,157.440979807
 02/10  21:00:00,48.8604271887,11.9282789228,0.0,1.18747709852,19.1011974705,8.3774736969,163.349321394,163.349321394
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  24:00:00,12.688129169,0.0817191116893,0.0,0.0367263968705,1.91011974705,2.3935639134,2.28592739084,2.28592739084
 02/11  01:00:00,12.3315256991,0.238236233789,0.0,0.121996783181,1.91011974705,1.79517293505,7.19096615632,7.19096615632
 02/11  02:00:00,12.4129264579,0.271491355847,0.0,0.170142419916,1.91011974705,1.79517293505,8.28671306253,8.28671306253
 02/11  03:00:00,12.5051397815,0.336032169213,0.0,0.19781493019,1.91011974705,1.79517293505,10.3094986808,10.3094986808
 02/11  04:00:00,12.5030842725,0.321171334527,0.0,0.210620255886,1.91011974705,1.79517293505,9.88479490728,9.88479490728
 02/11  05:00:00,12.5546764556,0.363553663378,0.0,0.21983011011,1.91011974705,1.79517293505,11.195978044,11.195978044
 02/11  06:00:00,12.5464600792,0.34473621647,0.0,0.230431180654,1.91011974705,1.79517293505,10.6485369333,10.6485369333
 02/11  07:00:00,23.06824321,11.9282789228,0.0,1.92400493841,1.91011974705,1.79517293505,248.298740957,248.298740957
 02/11  08:00:00,20.7887344502,11.9282789228,0.0,1.44987016316,3.8202394941,3.5903458701,192.827290723,192.827290723
 02/11  09:00:00,30.5465577763,11.9282789228,0.0,1.17365058771,11.4607184823,5.9839097835,169.240175142,169.240175142
 02/11  10:00:00,45.4185462262,11.9282789228,0.0,0.994574685215,22.9214369646,9.5742556536,141.972768323,141.972768323
 02/11  11:00:00,57.6484039128,11.9282789228,0.0,0.566931932817,34.3821554469,10.7710376103,112.334745208,112.334745208
 02/11  12:00:00,57.4169298748,11.9282789228,0.0,0.335457894803,34.3821554469,10.7710376103,93.8928008297,93.8928008297
 02/11  13:00:00,57.2673416759,11.9282789228,0.0,0.185869695871,34.3821554469,10.7710376103,86.2208302905,86.2208302905
 02/11  14:00:00,57.0909504783,11.9223901273,0.0,0.0153672937791,34.3821554469,10.7710376103,77.1014982805,77.1014982805
 02/11  15:00:00,57.1018335055,11.9243530592,0.0,0.0242873891632,34.3821554469,10.7710376103,70.5460438073,70.5460438073
 02/11  16:00:00,57.3322868965,11.9282789228,0.0,0.250814916519,34.3821554469,10.7710376103,70.1380834075,70.1380834075
 02/11  17:00:00,58.9591420432,11.9282789228,0.0,0.500003396478,34.3821554469,10.7710376103,80.8585857461,80.8585857461
 02/11  18:00:00,65.9999296357,11.9282789228,0.0,0.652457655647,34.3821554469,10.7710376103,92.7550703718,92.7550703718
 02/11  19:00:00,48.4868648762,11.9282789228,0.0,0.813914785957,19.1011974705,8.3774736969,117.288378448,117.288378448
 02/11  20:00:00,38.57663908,11.9282789228,0.0,0.937731891413,11.4607184823,5.9839097835,134.402264784,134.402264784
 02/11  21:00:00,38.6989972866,11.9282789228,0.0,1.06009009798,11.4607184823,5.9839097835,150.529954473,150.529954473
 02/11  22:00:00,28.7286246653,11.9282789228,0.0,1.12376037827,3.8202394941,3.5903458701,161.72644782,161.72644782
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  01:00:00,12.0308318542,0.0388610892985,0.0,0.0206780828145,1.91011974705,1.79517293505,0.968511504101,0.968511504101
 02/12  02:00:00,12.303064649,0.20315751386,0.0,0.128614453065,1.91011974705,1.79517293505,6.07555545558,6.07555545558
 02/12  03:00:00,12.4842886423,0.301523371132,0.0,0.211472589067,1.91011974705,1.79517293505,9.20432324244,9.20432324244
 02/12  04:00:00,12.684978366,0.431028288066,0.0,0.282657395844,1.91011974705,1.79517293505,13.3406109845,13.3406109845
 02/12  05:00:00,12.7448805511,0.448893348627,0.0,0.324694520406,1.91011974705,1.79517293505,13.9082735188,13.9082735188
 02/12  06:00:00,12.8598008589,0.533769463443,0.0,0.354738713382,1.91011974705,1.79517293505,16.6272394872,16.6272394872
 02/12  07:00:00,10.5104299345,0.890645498395,0.0,0.403825087308,1.91011974705,1.79517293505,23.5481304508,23.5481304508
 02/12  08:00:00,4.96763428993,0.980598685292,0.0,0.281742922542,1.91011974705,1.79517293505,25.8167266861,25.8167266861
 02/12  09:00:00,21.0716948191,11.9282789228,0.0,1.73283053208,3.8202394941,3.5903458701,294.089158839,294.089158839
 02/12  10:00:00,20.4326963002,11.9282789228,0.0,1.09383201321,3.8202394941,3.5903458701,239.76463401,239.76463401
 02/12  11:00:00,35.4680842818,11.9282789228,0.0,1.07815564233,15.2809579764,7.1806917402,221.163762399,221.163762399
 02/12  12:00:00,35.671459936,11.9282789228,0.0,1.28153129654,15.2809579764,7.1806917402,218.582088676,218.582088676
 02/12  13:00:00,45.6035735795,11.9282789228,0.0,1.17960203852,22.9214369646,9.5742556536,203.674861612,203.674861612
 02/12  14:00:00,45.6455376636,11.9282789228,0.0,1.22156612261,22.9214369646,9.5742556536,201.155894962,201.155894962
 02/12  15:00:00,45.602735166,11.9282789228,0.0,1.17876362496,22.9214369646,9.5742556536,195.509707444,195.509707444
 02/12  16:00:00,45.6839048297,11.9282789228,0.0,1.2599332887,22.9214369646,9.5742556536,195.687901831,195.687901831
 02/12  17:00:00,47.2045835173,11.9282789228,0.0,1.40294530963,22.9214369646,9.5742556536,202.037240384,202.037240384
 02/12  18:00:00,43.4823871903,11.9282789228,0.0,0.826458550863,15.2809579764,7.1806917402,249.136026292,249.136026292
 02/12  19:00:00,33.5430154222,11.9282789228,0.0,0.921129684337,7.6404789882,4.7871278268,265.128616623,265.128616623
 02/12  20:00:00,12.0790396748,0.0854893999819,0.0,0.0222575927358,1.91011974705,1.79517293505,2.54773480553,2.54773480553
 02/12  21:00:00,12.6856568558,0.446965425857,0.0,0.267398747859,1.91011974705,1.79517293505,13.8629873382,13.8629873382
 02/12  22:00:00,12.9722558663,0.593176982551,0.0,0.40778620167,1.91011974705,1.79517293505,18.4368314149,18.4368314149
 02/12  23:00:00,13.8282070708,1.37415527695,0.0,0.48275911179,1.91011974705,1.79517293505,34.8617761545,34.8617761545
 02/12  24:00:00,13.9303074787,1.42719527969,0.0,0.53181951687,1.91011974705,1.79517293505,36.4415269978,36.4415269978
 02/13  01:00:00,15.1448172636,1.99042110919,0.0,0.584712493971,1.91011974705,2.3935639134,48.4590634975,48.4590634975
 02/13  02:00:00,15.1907996893,1.96216176919,0.0,0.658954259661,1.91011974705,2.3935639134,48.5991430453,48.5991430453
 02/13  03:00:00,15.877498587,2.59754323086,0.0,0.710271695687,1.91011974705,2.3935639134,62.0390364989,62.0390364989
 02/13  04:00:00,15.5487055243,2.24377293855,0.0,0.73524892526,1.91011974705,2.3935639134,54.9152795954,54.9152795954
 02/13  05:00:00,16.212953262,2.87708146132,0.0,0.76618814026,1.91011974705,2.3935639134,68.1502708016,68.1502708016
 02/13  06:00:00,15.88687297,2.51489614418,0.0,0.802293165373,1.91011974705,2.3935639134,61.1186654581,61.1186654581
 02/13  07:00:00,24.659920523,11.9282789228,0.0,2.91729127308,1.91011974705,2.3935639134,381.058726616,381.058726616
 02/13  08:00:00,26.7144113463,11.9282789228,0.0,2.3585256085,7.6404789882,4.7871278268,317.915841781,317.915841781
 02/13  09:00:00,41.1319419222,11.9282789228,0.0,1.724991832,19.1011974705,8.3774736969,276.527878508,276.527878508
 02/13  10:00:00,58.16210621,11.9282789228,0.0,1.08063422998,34.3821554469,10.7710376103,220.820232944,220.820232944
 02/13  11:00:00,57.7134694166,11.9282789228,0.0,0.631997436586,34.3821554469,10.7710376103,183.437954028,183.437954028
 02/13  12:00:00,57.4434420827,11.9282789228,0.0,0.361970102689,34.3821554469,10.7710376103,158.369157847,158.369157847
 02/13  13:00:00,57.3054689616,11.9282789228,0.0,0.223996981553,34.3821554469,10.7710376103,140.730330776,140.730330776
 02/13  14:00:00,57.2690877277,11.9282789228,0.0,0.187615747709,34.3821554469,10.7710376103,129.833043262,129.833043262
 02/13  15:00:00,57.4054943289,11.9282789228,0.0,0.324022348889,34.3821554469,10.7710376103,122.460619787,122.460619787
 02/13  16:00:00,57.5833977711,11.9282789228,0.0,0.501925791068,34.3821554469,10.7710376103,117.03642346,117.03642346
 02/13  17:00:00,59.2103133951,11.9282789228,0.0,0.751174748412,34.3821554469,10.7710376103,124.203038724,124.203038724
 02/13  18:00:00,66.2899745832,11.9282789228,0.0,0.942502603211,34.3821554469,10.7710376103,137.857075924,137.857075924
 02/13  19:00:00,53.8013350802,11.9282789228,0.0,1.1113635392,22.9214369646,9.5742556536,156.909929413,156.909929413
 02/13  20:00:00,53.9848449279,11.9282789228,0.0,1.29487338685,22.9214369646,9.5742556536,181.353206789,181.353206789
 02/13  21:00:00,49.0702504705,11.9282789228,0.0,1.39730038031,19.1011974705,8.3774736969,194.701880034,194.701880034
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.8615341744,0.220127257757,0.0,0.0717232561534,1.91011974705,2.3935639134,6.68333929527,6.68333929527
 02/13  24:00:00,13.1856883719,0.402540289946,0.0,0.213464421485,1.91011974705,2.3935639134,12.4548371942,12.4548371942
 02/14  01:00:00,13.2532519617,0.409616920021,0.0,0.273951381195,1.91011974705,2.3935639134,12.6340437677,12.6340437677
 02/14  02:00:00,13.4525493693,0.550994008209,0.0,0.331871700672,1.91011974705,2.3935639134,17.2147821726,17.2147821726
 02/14  03:00:00,13.7555712586,0.812635580521,0.0,0.373252017672,1.91011974705,2.3935639134,22.0367899216,22.0367899216
 02/14  04:00:00,14.1163631663,1.12916067499,0.0,0.417518830863,1.91011974705,2.3935639134,29.9098302283,29.9098302283
 02/14  05:00:00,14.4886595462,1.45651826985,0.0,0.462457615918,1.91011974705,2.3935639134,35.7096280306,35.7096280306
 02/14  06:00:00,14.7013856623,1.6079496291,0.0,0.52375237274,1.91011974705,2.3935639134,40.8757505263,40.8757505263
 02/14  07:00:00,24.4104800548,11.9282789228,0.0,2.66785080487,1.91011974705,2.3935639134,344.87187351,344.87187351
 02/14  08:00:00,26.2155360422,11.9282789228,0.0,1.85965030437,7.6404789882,4.7871278268,267.638143599,267.638143599
 02/14  09:00:00,40.5473571182,11.9282789228,0.0,1.14040702796,19.1011974705,8.3774736969,214.368113157,214.368113157
 02/14  10:00:00,57.7318096367,11.9282789228,0.0,0.65033765672,34.3821554469,10.7710376103,171.101689605,171.101689605
 02/14  11:00:00,57.4960570571,11.9282789228,0.0,0.414585077092,34.3821554469,10.7710376103,152.369025059,152.369025059
 02/14  12:00:00,57.3180921416,11.9282789228,0.0,0.23662016162,34.3821554469,10.7710376103,134.884164466,134.884164466
 02/14  13:00:00,57.3437441136,11.9282789228,0.0,0.262272133596,34.3821554469,10.7710376103,125.52287472,125.52287472
 02/14  14:00:00,57.2615230354,11.9282789228,0.0,0.180051055421,34.3821554469,10.7710376103,118.705654284,118.705654284
 02/14  15:00:00,57.275653444,11.9282789228,0.0,0.194181463939,34.3821554469,10.7710376103,115.165142104,115.165142104
 02/14  16:00:00,57.4140132458,11.9282789228,0.0,0.332541265784,34.3821554469,10.7710376103,111.119807997,111.119807997
 02/14  17:00:00,59.1004630337,11.9282789228,0.0,0.641324386995,34.3821554469,10.7710376103,117.29813275,117.29813275
 02/14  18:00:00,66.2128988808,11.9282789228,0.0,0.865426900728,34.3821554469,10.7710376103,131.111930104,131.111930104
 02/14  19:00:00,53.7081365593,11.9282789228,0.0,1.01816501831,22.9214369646,9.5742556536,146.337226453,146.337226453
 02/14  20:00:00,53.8221031219,11.9282789228,0.0,1.13213158086,22.9214369646,9.5742556536,160.300302476,160.300302476
 02/14  21:00:00,48.896206143,11.9282789228,0.0,1.22325605274,19.1011974705,8.3774736969,172.367743146,172.367743146
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.6494817303,0.0745890347032,0.0,0.00520903514065,1.91011974705,2.3935639134,2.25899199495,2.25899199495
 02/14  24:00:00,13.0251456983,0.319141033527,0.0,0.136321004345,1.91011974705,2.3935639134,9.77761481345,9.77761481345
 02/15  01:00:00,13.248658624,0.421500482891,0.0,0.257474480647,1.91011974705,2.3935639134,13.0488209042,13.0488209042
 02/15  02:00:00,13.4808772632,0.573372221032,0.0,0.337821381765,1.91011974705,2.3935639134,17.9039716212,17.9039716212
 02/15  03:00:00,13.9340762887,0.967784174296,0.0,0.396608453976,1.91011974705,2.3935639134,25.7521652126,25.7521652126
 02/15  04:00:00,14.5626573547,1.53480155853,0.0,0.458172135683,1.91011974705,2.3935639134,38.5510813771,38.5510813771
 02/15  05:00:00,14.6233786924,1.5400498664,0.0,0.513645165576,1.91011974705,2.3935639134,38.5991979728,38.5991979728
 02/15  06:00:00,15.2747033762,2.14194444523,0.0,0.563075270519,1.91011974705,2.3935639134,51.8628798763,51.8628798763
 02/15  07:00:00,24.4327277286,11.9282789228,0.0,2.69009847867,1.91011974705,2.3935639134,347.4310268,347.4310268
 02/15  08:00:00,26.4093720616,11.9282789228,0.0,2.05348632374,7.6404789882,4.7871278268,287.92688573,287.92688573
 02/15  09:00:00,40.8671358017,11.9282789228,0.0,1.46018571143,19.1011974705,8.3774736969,241.870632977,241.870632977
 02/15  10:00:00,57.9945237804,11.9282789228,0.0,0.913051800386,34.3821554469,10.7710376103,187.620954142,187.620954142
 02/15  11:00:00,57.6082665762,11.9282789228,0.0,0.526794596184,34.3821554469,10.7710376103,151.496053328,151.496053328
 02/15  12:00:00,57.3885881989,11.9282789228,0.0,0.307116218874,34.3821554469,10.7710376103,124.669775999,124.669775999
 02/15  13:00:00,57.3674792163,11.9282789228,0.0,0.28600723629,34.3821554469,10.7710376103,115.612578122,115.612578122
 02/15  14:00:00,57.6473977677,11.9282789228,0.0,0.565925787707,34.3821554469,10.7710376103,108.853857271,108.853857271
 02/15  15:00:00,57.7746446599,11.9282789228,0.0,0.693172679919,34.3821554469,10.7710376103,105.404346794,105.404346794
 02/15  16:00:00,57.7603469005,11.9282789228,0.0,0.678874920452,34.3821554469,10.7710376103,99.8429866717,99.8429866717
 02/15  17:00:00,59.1857223383,11.9282789228,0.0,0.72658369165,34.3821554469,10.7710376103,100.031601705,100.031601705
 02/15  18:00:00,66.1290594964,11.9282789228,0.0,0.781587516359,34.3821554469,10.7710376103,103.077161975,103.077161975
 02/15  19:00:00,53.486254851,11.9282789228,0.0,0.796283309999,22.9214369646,9.5742556536,104.539176147,104.539176147
 02/15  20:00:00,53.51215407,11.9282789228,0.0,0.822182528961,22.9214369646,9.5742556536,107.84801467,107.84801467
 02/15  21:00:00,48.5079194037,11.9282789228,0.0,0.834969313495,19.1011974705,8.3774736969,109.639263612,109.639263612
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  04:00:00,12.584721073,0.00981465915253,0.0,0.00522275338702,1.91011974705,2.3935639134,0.0,0.0
 02/16  05:00:00,12.6232873771,0.0216782207362,0.0,0.0319254959328,1.91011974705,2.3935639134,0.313330552449,0.313330552449
 02/16  06:00:00,12.6627511389,0.0350837446989,0.0,0.0579837337683,1.91011974705,2.3935639134,0.732399330342,0.732399330342
 02/16  07:00:00,23.3667473238,11.9282789228,0.0,1.62411807389,1.91011974705,2.3935639134,198.177911249,198.177911249
 02/16  08:00:00,25.4740508341,11.9282789228,0.0,1.11816509625,7.6404789882,4.7871278268,149.502092531,149.502092531
 02/16  09:00:00,40.3115528789,11.9282789228,0.0,0.904602788659,19.1011974705,8.3774736969,125.351983049,125.351983049
 02/16  10:00:00,57.7974899972,11.9282789228,0.0,0.716018017185,34.3821554469,10.7710376103,96.4638992988,96.4638992988
 02/16  11:00:00,57.6988872844,11.9282789228,0.0,0.617415304359,34.3821554469,10.7710376103,84.9292259177,84.9292259177
 02/16  12:00:00,57.471589673,11.9282789228,0.0,0.390117692948,34.3821554469,10.7710376103,77.0199302519,77.0199302519
 02/16  13:00:00,57.4417610496,11.9282789228,0.0,0.360289069575,34.3821554469,10.7710376103,73.0942754345,73.0942754345
 02/16  14:00:00,57.4240129868,11.9282789228,0.0,0.342541006773,34.3821554469,10.7710376103,69.2314454143,69.2314454143
 02/16  15:00:00,57.4155610801,11.9282789228,0.0,0.334089100073,34.3821554469,10.7710376103,69.8977360879,69.8977360879
 02/16  16:00:00,57.4874772719,11.9282789228,0.0,0.406005291836,34.3821554469,10.7710376103,67.8003814282,67.8003814282
 02/16  17:00:00,59.0088724634,11.9282789228,0.0,0.549733816727,34.3821554469,10.7710376103,75.9046965771,75.9046965771
 02/16  18:00:00,66.0364084024,11.9282789228,0.0,0.688936422349,34.3821554469,10.7710376103,89.0009524368,89.0009524368
 02/16  19:00:00,53.4607200305,11.9282789228,0.0,0.770748489514,22.9214369646,9.5742556536,98.4923229209,98.4923229209
 02/16  20:00:00,53.5600324235,11.9282789228,0.0,0.870060882514,22.9214369646,9.5742556536,112.701213231,112.701213231
 02/16  21:00:00,48.584895819,11.9282789228,0.0,0.911945728751,19.1011974705,8.3774736969,118.860333945,118.860333945
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  01:00:00,12.6523936943,0.0420899480465,0.0,0.0406200858087,1.91011974705,2.3935639134,0.947592558496,0.947592558496
 02/17  02:00:00,12.8007235112,0.109030973093,0.0,0.1220088777,1.91011974705,2.3935639134,3.0375696632,3.0375696632
 02/17  03:00:00,12.9801623593,0.234584153244,0.0,0.175894545581,1.91011974705,2.3935639134,7.09045239482,7.09045239482
 02/17  04:00:00,13.0541315836,0.265521430137,0.0,0.218926492991,1.91011974705,2.3935639134,8.04483192008,8.04483192008
 02/17  05:00:00,13.1623609383,0.342205643485,0.0,0.25047163435,1.91011974705,2.3935639134,10.5150286381,10.5150286381
 02/17  06:00:00,13.208217617,0.354823648884,0.0,0.283710307645,1.91011974705,2.3935639134,10.8857703719,10.8857703719
 02/17  07:00:00,22.4841611073,11.9282789228,0.0,2.11919852402,1.91011974705,2.3935639134,268.434503499,268.434503499
 02/17  08:00:00,25.844339372,11.9282789228,0.0,1.48845363417,7.6404789882,4.7871278268,210.212593712,210.212593712
 02/17  09:00:00,40.3138597377,11.9282789228,0.0,0.906909647431,19.1011974705,8.3774736969,175.320139299,175.320139299
 02/17  10:00:00,57.5497564298,11.9282789228,0.0,0.468284449799,34.3821554469,10.7710376103,142.203592144,142.203592144
 02/17  11:00:00,57.3502903265,11.9282789228,0.0,0.268818346526,34.3821554469,10.7710376103,129.132974144,129.132974144
 02/17  12:00:00,57.2952540569,11.9282789228,0.0,0.213782076856,34.3821554469,10.7710376103,112.042990649,112.042990649
 02/17  13:00:00,57.2008708568,11.9282789228,0.0,0.119398876758,34.3821554469,10.7710376103,90.2334582871,90.2334582871
 02/17  14:00:00,57.2455375152,11.9282789228,0.0,0.164065535217,34.3821554469,10.7710376103,79.1047895907,79.1047895907
 02/17  15:00:00,57.3097201975,11.9282789228,0.0,0.228248217492,34.3821554469,10.7710376103,77.8791066461,77.8791066461
 02/17  16:00:00,57.3622638983,11.9282789228,0.0,0.280791918326,34.3821554469,10.7710376103,75.8847067857,75.8847067857
 02/17  17:00:00,58.9199354168,11.9282789228,0.0,0.460796770081,34.3821554469,10.7710376103,81.7863526733,81.7863526733
 02/17  18:00:00,66.012894621,11.9282789228,0.0,0.665422640984,34.3821554469,10.7710376103,98.2676288251,98.2676288251
 02/17  19:00:00,53.487687328,11.9282789228,0.0,0.79771578695,22.9214369646,9.5742556536,113.563463549,113.563463549
 02/17  20:00:00,53.6274866687,11.9282789228,0.0,0.93751512767,22.9214369646,9.5742556536,131.626276969,131.626276969
 02/17  21:00:00,48.6929597626,11.9282789228,0.0,1.0200096724,19.1011974705,8.3774736969,141.984649141,141.984649141
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,12.0059613674,0.0258998000167,0.0,0.00876888526335,1.91011974705,1.79517293505,0.565815503605,0.565815503605
 02/18  02:00:00,12.1213406423,0.0819587015058,0.0,0.0680892586896,1.91011974705,1.79517293505,2.23006389905,2.23006389905
 02/18  03:00:00,12.3510872364,0.236862131842,0.0,0.142932422443,1.91011974705,1.79517293505,7.17682544565,7.17682544565
 02/18  04:00:00,12.5359146788,0.341837544297,0.0,0.222784452403,1.91011974705,1.79517293505,10.5134606784,10.5134606784
 02/18  05:00:00,12.6400927005,0.408655015076,0.0,0.260145003327,1.91011974705,1.79517293505,12.6431681558,12.6431681558
 02/18  06:00:00,12.7332455625,0.458068905915,0.0,0.303883974439,1.91011974705,1.79517293505,14.2343563909,14.2343563909
 02/18  07:00:00,21.969948383,11.9282789228,0.0,2.20337677809,1.91011974705,1.79517293505,289.593910239,289.593910239
 02/18  08:00:00,20.9056564762,11.9282789228,0.0,1.56679218919,3.8202394941,3.5903458701,220.985174079,220.985174079
 02/18  09:00:00,30.499345776,11.9282789228,0.0,1.12643858735,11.4607184823,5.9839097835,183.99976794,183.99976794
 02/18  10:00:00,45.0766655069,11.9282789228,0.0,0.652693965881,22.9214369646,9.5742556536,140.561527407,140.561527407
 02/18  11:00:00,57.3906131171,11.9282789228,0.0,0.309141137116,34.3821554469,10.7710376103,109.4433899,109.4433899
 02/18  12:00:00,57.1369416066,11.9282789228,0.0,0.0554696265427,34.3821554469,10.7710376103,88.076544689,88.076544689
 02/18  13:00:00,57.1514762007,11.9282789228,0.0,0.0700042206554,34.3821554469,10.7710376103,76.9778627547,76.9778627547
 02/18  14:00:00,57.3233200159,11.9282789228,0.0,0.241848035896,34.3821554469,10.7710376103,70.0528855081,70.0528855081
 02/18  15:00:00,57.2982685864,11.9282789228,0.0,0.216796606365,34.3821554469,10.7710376103,62.8343304607,62.8343304607
 02/18  16:00:00,57.3710868706,11.9282789228,0.0,0.289614890531,34.3821554469,10.7710376103,59.830279064,59.830279064
 02/18  17:00:00,57.4756824997,11.9282789228,0.0,0.39421051972,34.3821554469,10.7710376103,62.8602424666,62.8602424666
 02/18  18:00:00,65.9012385572,11.9282789228,0.0,0.553766577179,34.3821554469,10.7710376103,77.8649053961,77.8649053961
 02/18  19:00:00,48.3811085616,11.9282789228,0.0,0.708158471422,19.1011974705,8.3774736969,101.507200959,101.507200959
 02/18  20:00:00,38.5081153043,11.9282789228,0.0,0.869208115648,11.4607184823,5.9839097835,124.072258664,124.072258664
 02/18  21:00:00,38.642356018,11.9282789228,0.0,1.00344882938,11.4607184823,5.9839097835,141.424071601,141.424071601
 02/18  22:00:00,28.6485835537,11.9282789228,0.0,1.04371926671,3.8202394941,3.5903458701,148.632123243,148.632123243
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,12.0119397656,0.0335177990588,0.0,0.00712928441723,1.91011974705,1.79517293505,0.893967251713,0.893967251713
 02/19  02:00:00,12.1707723174,0.120364276723,0.0,0.0791153585566,1.91011974705,1.79517293505,3.45333285355,3.45333285355
 02/19  03:00:00,12.3364579332,0.230936577727,0.0,0.134228673367,1.91011974705,1.79517293505,6.96078214371,6.96078214371
 02/19  04:00:00,12.3335822857,0.211328170973,0.0,0.150961432637,1.91011974705,1.79517293505,6.3627754221,6.3627754221
 02/19  05:00:00,12.3676911142,0.248933484185,0.0,0.147464947925,1.91011974705,1.79517293505,7.54190085463,7.54190085463
 02/19  06:00:00,12.3326373499,0.204964811279,0.0,0.156379856485,1.91011974705,1.79517293505,6.16426920108,6.16426920108
 02/19  07:00:00,8.26294400576,0.264247785375,0.0,0.160403538287,1.91011974705,1.79517293505,8.0404396557,8.0404396557
 02/19  08:00:00,4.01391751559,0.192732285654,0.0,0.115892547832,1.91011974705,1.79517293505,5.79046817115,5.79046817115
 02/19  09:00:00,20.8718195088,11.9282789228,0.0,1.53295522178,3.8202394941,3.5903458701,211.387294204,211.387294204
 02/19  10:00:00,20.2627690318,11.9282789228,0.0,0.923904744741,3.8202394941,3.5903458701,147.205543492,147.205543492
 02/19  11:00:00,34.8075747506,11.9282789228,0.0,0.41764611116,15.2809579764,7.1806917402,114.601775166,114.601775166
 02/19  12:00:00,34.6771348232,11.9282789228,0.0,0.287206183817,15.2809579764,7.1806917402,99.7364936368,99.7364936368
 02/19  13:00:00,44.7270831682,11.9282789228,0.0,0.303111627132,22.9214369646,9.5742556536,81.5315114217,81.5315114217
 02/19  14:00:00,44.8072475227,11.9282789228,0.0,0.383275981717,22.9214369646,9.5742556536,76.1600909587,76.1600909587
 02/19  15:00:00,44.8964637232,11.9282789228,0.0,0.472492182158,22.9214369646,9.5742556536,76.5618388669,76.5618388669
 02/19  16:00:00,44.9216398056,11.9282789228,0.0,0.497668264538,22.9214369646,9.5742556536,76.4564405117,76.4564405117
 02/19  17:00:00,44.9904864385,11.9282789228,0.0,0.566514897522,22.9214369646,9.5742556536,78.8668045142,78.8668045142
 02/19  18:00:00,42.9839619001,11.9282789228,0.0,0.328033260711,15.2809579764,7.1806917402,107.080851817,107.080851817
 02/19  19:00:00,33.0093048999,11.9282789228,0.0,0.387419162088,7.6404789882,4.7871278268,119.052448608,119.052448608
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  02:00:00,11.9924735022,0.00981465915253,0.0,0.0113661609383,1.91011974705,1.79517293505,0.0,0.0
 02/20  03:00:00,12.0580687921,0.035826279026,0.0,0.0509498309522,1.91011974705,1.79517293505,0.753317001114,0.753317001114
 02/20  04:00:00,12.1236775219,0.0647209930717,0.0,0.087663846741,1.91011974705,1.79517293505,1.65836460721,1.65836460721
 02/20  05:00:00,12.2417649656,0.145323756785,0.0,0.125148526687,1.91011974705,1.79517293505,4.23781191774,4.23781191774
 02/20  06:00:00,12.3444120224,0.210897591382,0.0,0.162221748874,1.91011974705,1.79517293505,6.32763805865,6.32763805865
 02/20  07:00:00,8.27305143333,0.247338738572,0.0,0.187420012656,1.91011974705,1.79517293505,7.50483849011,7.50483849011
 02/20  08:00:00,4.08812090312,0.263839378714,0.0,0.11898884231,1.91011974705,1.79517293505,8.03019888004,8.03019888004
 02/20  09:00:00,20.7996056743,11.9282789228,0.0,1.46074138726,3.8202394941,3.5903458701,232.160273571,232.160273571
 02/20  10:00:00,20.1306799279,11.9282789228,0.0,0.791815640913,3.8202394941,3.5903458701,180.392046086,180.392046086
 02/20  11:00:00,34.8740834081,11.9282789228,0.0,0.484154768723,15.2809579764,7.1806917402,152.223276315,152.223276315
 02/20  12:00:00,34.6667638368,11.9282789228,0.0,0.276835197341,15.2809579764,7.1806917402,134.109696361,134.109696361
 02/20  13:00:00,44.5421880822,11.9282789228,0.0,0.118216541177,22.9214369646,9.5742556536,110.253342302,110.253342302
 02/20  14:00:00,44.4858397032,11.9282789228,0.0,0.0618681621705,22.9214369646,9.5742556536,97.0194826964,97.0194826964
 02/20  15:00:00,44.6502213609,11.9282789228,0.0,0.226249819845,22.9214369646,9.5742556536,87.6124665089,87.6124665089
 02/20  16:00:00,44.8078101817,11.9282789228,0.0,0.383838640643,22.9214369646,9.5742556536,85.0770312958,85.0770312958
 02/20  17:00:00,44.9495602534,11.9282789228,0.0,0.52558871238,22.9214369646,9.5742556536,87.5046114468,87.5046114468
 02/20  18:00:00,42.9147612886,11.9282789228,0.0,0.258832649217,15.2809579764,7.1806917402,116.621777721,116.621777721
 02/20  19:00:00,32.965696007,11.9282789228,0.0,0.343810269128,7.6404789882,4.7871278268,129.410394723,129.410394723
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.6201854912,0.0303000234373,0.0,0.0202018073514,1.91011974705,2.3935639134,0.580863955499,0.580863955499
 02/21  03:00:00,12.6909228244,0.0510916299883,0.0,0.0701475339294,1.91011974705,2.3935639134,1.22871343569,1.22871343569
 02/21  04:00:00,12.8934185501,0.204329524979,0.0,0.119405364677,1.91011974705,2.3935639134,6.15409850955,6.15409850955
 02/21  05:00:00,12.9301804182,0.208654586938,0.0,0.151842170816,1.91011974705,2.3935639134,6.24895589309,6.24895589309
 02/21  06:00:00,13.0405781548,0.286393135117,0.0,0.184501359274,1.91011974705,2.3935639134,8.75777710306,8.75777710306
 02/21  07:00:00,22.2802651188,11.9282789228,0.0,1.91530253557,1.91011974705,2.3935639134,247.876513125,247.876513125
 02/21  08:00:00,25.8697641637,11.9282789228,0.0,1.5138784259,7.6404789882,4.7871278268,201.436008803,201.436008803
 02/21  09:00:00,40.7574124046,11.9282789228,0.0,1.35046231438,19.1011974705,8.3774736969,183.373740334,183.373740334
 02/21  10:00:00,58.268315141,11.9282789228,0.0,1.18684316102,34.3821554469,10.7710376103,158.691253482,158.691253482
 02/21  11:00:00,58.1759155771,11.9282789228,0.0,1.0944435971,34.3821554469,10.7710376103,148.699324198,148.699324198
 02/21  12:00:00,58.0843789332,11.9282789228,0.0,1.00290695319,34.3821554469,10.7710376103,136.076281531,136.076281531
 02/21  13:00:00,58.0467714502,11.9282789228,0.0,0.965299470209,34.3821554469,10.7710376103,131.205351037,131.205351037
 02/21  14:00:00,58.0375414439,11.9282789228,0.0,0.956069463847,34.3821554469,10.7710376103,128.611515178,128.611515178
 02/21  15:00:00,58.0431583863,11.9282789228,0.0,0.961686406309,34.3821554469,10.7710376103,126.66727834,126.66727834
 02/21  16:00:00,58.0478926146,11.9282789228,0.0,0.96642063454,34.3821554469,10.7710376103,121.738951901,121.738951901
 02/21  17:00:00,58.0787614109,11.9282789228,0.0,0.997289430869,34.3821554469,10.7710376103,124.422798221,124.422798221
 02/21  18:00:00,66.3723883156,11.9282789228,0.0,1.02491633553,34.3821554469,10.7710376103,127.040991812,127.040991812
 02/21  19:00:00,53.7306488115,11.9282789228,0.0,1.04067727049,22.9214369646,9.5742556536,130.457372871,130.457372871
 02/21  20:00:00,53.7786005073,11.9282789228,0.0,1.08862896623,22.9214369646,9.5742556536,137.470275374,137.470275374
 02/21  21:00:00,48.7819433464,11.9282789228,0.0,1.10899325615,19.1011974705,8.3774736969,140.926283129,140.926283129
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.6516431891,0.0396708613149,0.0,0.0422886673194,1.91011974705,2.3935639134,0.931491632482,0.931491632482
 02/22  01:00:00,12.8518593141,0.136870537074,0.0,0.145305116589,1.91011974705,2.3935639134,3.90443902606,3.90443902606
 02/22  02:00:00,12.9895976879,0.218911112064,0.0,0.201002915424,1.91011974705,2.3935639134,6.57970547426,6.57970547426
 02/22  03:00:00,13.1375812717,0.3269331994,0.0,0.240964411899,1.91011974705,2.3935639134,9.98644399937,9.98644399937
 02/22  04:00:00,13.1765279813,0.321504830528,0.0,0.285339490274,1.91011974705,2.3935639134,9.84540202956,9.84540202956
 02/22  05:00:00,13.33380592,0.447497524957,0.0,0.316624734634,1.91011974705,2.3935639134,13.8347266238,13.8347266238
 02/22  06:00:00,13.3356978589,0.412043366052,0.0,0.353970832406,1.91011974705,2.3935639134,12.7480949225,12.7480949225
 02/22  07:00:00,22.6677773502,11.9282789228,0.0,2.3028147669,1.91011974705,2.3935639134,288.770069142,288.770069142
 02/22  08:00:00,26.0222185926,11.9282789228,0.0,1.66633285477,7.6404789882,4.7871278268,231.871136295,231.871136295
 02/22  09:00:00,40.5163737739,11.9282789228,0.0,1.10942368371,19.1011974705,8.3774736969,200.163221165,200.163221165
 02/22  10:00:00,57.7272432563,11.9282789228,0.0,0.645771276237,34.3821554469,10.7710376103,163.254207719,163.254207719
