Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/22  11:00:00,57.4682983831,11.9282789228,0.0,0.386826403065,34.3821554469,10.7710376103,145.671774378,145.671774378
 02/22  12:00:00,57.2647580096,11.9282789228,0.0,0.183286029554,34.3821554469,10.7710376103,125.383931952,125.383931952
 02/22  13:00:00,57.1179542153,11.926315991,0.0,0.0384451671373,34.3821554469,10.7710376103,108.466066663,108.466066663
 02/22  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,97.304304789,97.304304789
 02/22  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,90.7394781934,90.7394781934
 02/22  16:00:00,57.2217106913,11.9282789228,0.0,0.140238711245,34.3821554469,10.7710376103,86.3115651929,86.3115651929
 02/22  17:00:00,57.5683712945,11.9282789228,0.0,0.4868993145,34.3821554469,10.7710376103,95.3297241348,95.3297241348
 02/22  18:00:00,66.0289009587,11.9282789228,0.0,0.681428978641,34.3821554469,10.7710376103,104.764571469,104.764571469
 02/22  19:00:00,53.4745359587,11.9282789228,0.0,0.784564417693,22.9214369646,9.5742556536,114.857177663,114.857177663
 02/22  20:00:00,53.6514324419,11.9282789228,0.0,0.961460900882,22.9214369646,9.5742556536,138.41102253,138.41102253
 02/22  21:00:00,48.7779128062,11.9282789228,0.0,1.10496271602,19.1011974705,8.3774736969,157.430396316,157.430396316
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.6963205642,0.0998802447479,0.0,0.0267566589901,1.91011974705,2.3935639134,2.97253489528,2.97253489528
 02/23  01:00:00,12.9060250352,0.221851446051,0.0,0.114489928699,1.91011974705,2.3935639134,6.66870255809,6.66870255809
 02/23  02:00:00,12.9790042827,0.261868837408,0.0,0.14745178484,1.91011974705,2.3935639134,7.98390796287,7.98390796287
 02/23  03:00:00,13.024124205,0.28247245265,0.0,0.171968091861,1.91011974705,2.3935639134,8.59317841923,8.59317841923
 02/23  04:00:00,13.0948188865,0.327611985874,0.0,0.197523240197,1.91011974705,2.3935639134,10.0922524248,10.0922524248
 02/23  05:00:00,13.1476353906,0.354588803422,0.0,0.22336292675,1.91011974705,2.3935639134,10.8920147942,10.8920147942
 02/23  06:00:00,13.2303993531,0.408491160749,0.0,0.252224531894,1.91011974705,2.3935639134,12.6921184074,12.6921184074
 02/23  07:00:00,21.0276044041,11.9282789228,0.0,2.04030848751,1.91011974705,2.3935639134,269.151193973,269.151193973
 02/23  08:00:00,25.9289946073,11.9282789228,0.0,1.57310886951,7.6404789882,4.7871278268,212.821952509,212.821952509
 02/23  09:00:00,40.6770344928,11.9282789228,0.0,1.27008440258,19.1011974705,8.3774736969,182.139914116,182.139914116
 02/23  10:00:00,58.1341354564,11.9282789228,0.0,1.05266347635,34.3821554469,10.7710376103,143.900198034,143.900198034
 02/23  11:00:00,57.9864778076,11.9282789228,0.0,0.905005827554,34.3821554469,10.7710376103,123.200169345,123.200169345
 02/23  12:00:00,57.7719042236,11.9282789228,0.0,0.690432243529,34.3821554469,10.7710376103,101.359456556,101.359456556
 02/23  13:00:00,57.4706930356,11.9282789228,0.0,0.389221055559,34.3821554469,10.7710376103,85.8699095406,85.8699095406
 02/23  14:00:00,57.1986416717,11.9282789228,0.0,0.117169691651,34.3821554469,10.7710376103,75.2196080557,75.2196080557
 02/23  15:00:00,57.1333449834,11.9282789228,0.0,0.051873003399,34.3821554469,10.7710376103,66.1157657242,66.1157657242
 02/23  16:00:00,57.323255686,11.9282789228,0.0,0.241783705996,34.3821554469,10.7710376103,60.7239797234,60.7239797234
 02/23  17:00:00,57.5406597891,11.9282789228,0.0,0.459187809119,34.3821554469,10.7710376103,69.0847212913,69.0847212913
 02/23  18:00:00,65.9471037889,11.9282789228,0.0,0.599631808872,34.3821554469,10.7710376103,81.4826981058,81.4826981058
 02/23  19:00:00,53.3634211671,11.9282789228,0.0,0.673449626121,22.9214369646,9.5742556536,90.0516080382,90.0516080382
 02/23  20:00:00,53.4170630597,11.9282789228,0.0,0.727091518658,22.9214369646,9.5742556536,96.6959811435,96.6959811435
 02/23  21:00:00,48.4292811922,11.9282789228,0.0,0.756331102021,19.1011974705,8.3774736969,101.062814861,101.062814861
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  06:00:00,12.5716465923,0.00196293183051,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  07:00:00,20.4895817249,11.9282789228,0.0,1.50228580828,1.91011974705,2.3935639134,181.180970152,181.180970152
 02/24  08:00:00,25.4357338832,11.9282789228,0.0,1.07984814536,7.6404789882,4.7871278268,135.80314149,135.80314149
 02/24  09:00:00,40.3323928473,11.9282789228,0.0,0.925442757107,19.1011974705,8.3774736969,118.035319094,118.035319094
 02/24  10:00:00,57.8603447928,11.9282789228,0.0,0.778872812792,34.3821554469,10.7710376103,95.6285984301,95.6285984301
 02/24  11:00:00,57.7824737745,11.9282789228,0.0,0.701001794495,34.3821554469,10.7710376103,87.8816617858,87.8816617858
 02/24  12:00:00,57.7176595406,11.9282789228,0.0,0.636187560597,34.3821554469,10.7710376103,78.7479971683,78.7479971683
 02/24  13:00:00,57.7168841401,11.9282789228,0.0,0.635412160108,34.3821554469,10.7710376103,79.2003156144,79.2003156144
 02/24  14:00:00,57.7201953964,11.9282789228,0.0,0.638723416416,34.3821554469,10.7710376103,79.3212635605,79.3212635605
 02/24  15:00:00,57.7273599278,11.9282789228,0.0,0.645887947728,34.3821554469,10.7710376103,79.1477548904,79.1477548904
 02/24  16:00:00,57.7517977897,11.9282789228,0.0,0.6703258097,34.3821554469,10.7710376103,80.3296320218,80.3296320218
 02/24  17:00:00,57.7840868153,11.9282789228,0.0,0.702614835298,34.3821554469,10.7710376103,83.0438814993,83.0438814993
 02/24  18:00:00,66.0798373093,11.9282789228,0.0,0.732365329277,34.3821554469,10.7710376103,86.6374474466,86.6374474466
 02/24  19:00:00,53.4637378609,11.9282789228,0.0,0.773766319837,22.9214369646,9.5742556536,92.9834297291,92.9834297291
 02/24  20:00:00,53.5528336384,11.9282789228,0.0,0.862862097388,22.9214369646,9.5742556536,105.240344678,105.240344678
 02/24  21:00:00,48.5897204937,11.9282789228,0.0,0.916770403516,19.1011974705,8.3774736969,113.362280904,113.362280904
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5781341814,0.00392586366101,0.0,0.00452465729351,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,12.1769830061,0.10471849407,0.0,0.100971829883,1.91011974705,1.79517293505,2.9065297613,2.9065297613
 02/25  02:00:00,12.3240601405,0.173583957636,0.0,0.179183500777,1.91011974705,1.79517293505,5.10960652432,5.10960652432
 02/25  03:00:00,12.4923925426,0.285522756581,0.0,0.235577103935,1.91011974705,1.79517293505,8.6553091154,8.6553091154
 02/25  04:00:00,12.6109038334,0.356628796455,0.0,0.28298235489,1.91011974705,1.79517293505,10.9768898594,10.9768898594
 02/25  05:00:00,12.712403688,0.418733013181,0.0,0.322377992709,1.91011974705,1.79517293505,12.8903490573,12.8903490573
 02/25  06:00:00,12.8162953171,0.479409716168,0.0,0.365592918824,1.91011974705,1.79517293505,14.9207642935,14.9207642935
 02/25  07:00:00,20.6744617846,11.9282789228,0.0,2.28555684632,1.91011974705,1.79517293505,287.023229013,287.023229013
 02/25  08:00:00,20.9590126412,11.9282789228,0.0,1.62014835414,3.8202394941,3.5903458701,228.525665289,228.525665289
 02/25  09:00:00,30.4737574525,11.9282789228,0.0,1.1008502639,11.4607184823,5.9839097835,202.352999753,202.352999753
 02/25  10:00:00,45.1209437265,11.9282789228,0.0,0.696972185472,22.9214369646,9.5742556536,172.227461262,172.227461262
 02/25  11:00:00,57.5248024254,11.9282789228,0.0,0.443330445382,34.3821554469,10.7710376103,150.548658307,150.548658307
 02/25  12:00:00,57.3686754126,11.9282789228,0.0,0.287203432539,34.3821554469,10.7710376103,133.590892785,133.590892785
 02/25  13:00:00,57.2856478075,11.9282789228,0.0,0.204175827526,34.3821554469,10.7710376103,124.064219445,124.064219445
 02/25  14:00:00,57.258247474,11.9282789228,0.0,0.176775493969,34.3821554469,10.7710376103,121.937536252,121.937536252
 02/25  15:00:00,57.3427330331,11.9282789228,0.0,0.261261053049,34.3821554469,10.7710376103,122.037505165,122.037505165
 02/25  16:00:00,57.5924461224,11.9282789228,0.0,0.510974142351,34.3821554469,10.7710376103,123.646384226,123.646384226
 02/25  17:00:00,57.8507295599,11.9282789228,0.0,0.769257579839,34.3821554469,10.7710376103,129.380951738,129.380951738
 02/25  18:00:00,64.915522822,11.9282789228,0.0,0.945717508691,34.3821554469,10.7710376103,139.961226792,139.961226792
 02/25  19:00:00,48.8003837219,11.9282789228,0.0,1.12743363164,19.1011974705,8.3774736969,163.483154142,163.483154142
 02/25  20:00:00,38.895317223,11.9282789228,0.0,1.25641003436,11.4607184823,5.9839097835,179.229992008,179.229992008
 02/25  21:00:00,39.0155378069,11.9282789228,0.0,1.37663061831,11.4607184823,5.9839097835,192.555637242,192.555637242
 02/25  22:00:00,29.0898926588,11.9282789228,0.0,1.48502837175,3.8202394941,3.5903458701,209.149335142,209.149335142
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,12.2715001884,0.210639444715,0.0,0.089568061542,1.91011974705,1.79517293505,6.35167706775,6.35167706775
 02/26  01:00:00,12.6411330599,0.417714251606,0.0,0.252126126173,1.91011974705,1.79517293505,12.9108189303,12.9108189303
 02/26  02:00:00,12.769195909,0.466110920999,0.0,0.331792305893,1.91011974705,1.79517293505,14.4157766273,14.4157766273
 02/26  03:00:00,13.1272875209,0.770151205229,0.0,0.385843633527,1.91011974705,1.79517293505,22.1427922338,22.1427922338
 02/26  04:00:00,13.5812587182,1.17356888111,0.0,0.436397154987,1.91011974705,1.79517293505,29.6894329419,29.6894329419
 02/26  05:00:00,13.8637408807,1.41437235651,0.0,0.478075842135,1.91011974705,1.79517293505,36.2139427139,36.2139427139
 02/26  06:00:00,14.0958627652,1.60458570581,0.0,0.519984377294,1.91011974705,1.79517293505,39.0682456191,39.0682456191
 02/26  07:00:00,8.76165014327,1.76007433282,0.0,0.540949795019,1.91011974705,1.79517293505,43.8592880437,43.8592880437
 02/26  08:00:00,5.86059561939,1.72266804786,0.0,0.432634889431,1.91011974705,1.79517293505,41.3172958892,41.3172958892
 02/26  09:00:00,21.3895748418,11.9282789228,0.0,2.05071055479,3.8202394941,3.5903458701,326.466757697,326.466757697
 02/26  10:00:00,20.6342533714,11.9282789228,0.0,1.29538908442,3.8202394941,3.5903458701,262.904108094,262.904108094
 02/26  11:00:00,35.3093014864,11.9282789228,0.0,0.919372847027,15.2809579764,7.1806917402,224.75440907,224.75440907
 02/26  12:00:00,35.1304179536,11.9282789228,0.0,0.740489314137,15.2809579764,7.1806917402,210.571632845,210.571632845
 02/26  13:00:00,45.0188318021,11.9282789228,0.0,0.594860261033,22.9214369646,9.5742556536,187.712587896,187.712587896
 02/26  14:00:00,44.9466743175,11.9282789228,0.0,0.522702776489,22.9214369646,9.5742556536,176.007671665,176.007671665
 02/26  15:00:00,44.9835497084,11.9282789228,0.0,0.559578167348,22.9214369646,9.5742556536,169.724634018,169.724634018
 02/26  16:00:00,45.2066257908,11.9282789228,0.0,0.782654249764,22.9214369646,9.5742556536,171.08828689,171.08828689
 02/26  17:00:00,45.477686671,11.9282789228,0.0,1.05371512999,22.9214369646,9.5742556536,176.04695139,176.04695139
 02/26  18:00:00,41.8593108957,11.9282789228,0.0,0.58104892293,15.2809579764,7.1806917402,221.237692836,221.237692836
 02/26  19:00:00,33.3431776572,11.9282789228,0.0,0.721291919392,7.6404789882,4.7871278268,239.185730336,239.185730336
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,12.4052059453,0.341199910749,0.0,0.0927133524117,1.91011974705,1.79517293505,10.532782597,10.532782597
 02/26  22:00:00,12.6658182103,0.418029294924,0.0,0.276496233245,1.91011974705,1.79517293505,12.8995424573,12.8995424573
 02/26  23:00:00,13.2792148628,0.936348708019,0.0,0.371573472681,1.91011974705,1.79517293505,26.3116567992,26.3116567992
 02/26  24:00:00,13.4466469378,1.05569526778,0.0,0.419658987921,1.91011974705,1.79517293505,27.1458521923,27.1458521923
 02/27  01:00:00,14.773268888,1.73648224396,0.0,0.467102983597,1.91011974705,2.3935639134,43.5254757941,43.5254757941
 02/27  02:00:00,14.5415203354,1.46664104092,0.0,0.505195633992,1.91011974705,2.3935639134,36.0695926149,36.0695926149
 02/27  03:00:00,15.3596903318,2.23434511755,0.0,0.555661553766,1.91011974705,2.3935639134,54.6188427583,54.6188427583
 02/27  04:00:00,15.039420809,1.86139166388,0.0,0.608345484639,1.91011974705,2.3935639134,44.9535531188,44.9535531188
 02/27  05:00:00,15.8902532477,2.67558061296,0.0,0.64498897427,1.91011974705,2.3935639134,64.5494186662,64.5494186662
 02/27  06:00:00,15.3519043437,2.1052436927,0.0,0.676976990507,1.91011974705,2.3935639134,50.3974211633,50.3974211633
 02/27  07:00:00,21.7938831451,11.9282789228,0.0,2.80658722845,1.91011974705,2.3935639134,366.748237075,366.748237075
 02/27  08:00:00,26.5474064108,11.9282789228,0.0,2.19152067294,7.6404789882,4.7871278268,302.090837487,302.090837487
 02/27  09:00:00,41.2555090703,11.9282789228,0.0,1.84855898005,19.1011974705,8.3774736969,269.699535202,269.699535202
 02/27  10:00:00,58.6855496807,11.9282789228,0.0,1.60407770067,34.3821554469,10.7710376103,237.463725554,237.463725554
 02/27  11:00:00,58.5681095323,11.9282789228,0.0,1.48663755225,34.3821554469,10.7710376103,213.504850117,213.504850117
 02/27  12:00:00,58.4846024392,11.9282789228,0.0,1.40313045922,34.3821554469,10.7710376103,194.599269926,194.599269926
 02/27  13:00:00,58.4408914474,11.9282789228,0.0,1.35941946742,34.3821554469,10.7710376103,185.825078543,185.825078543
 02/27  14:00:00,58.3898103282,11.9282789228,0.0,1.3083383482,34.3821554469,10.7710376103,174.771574096,174.771574096
 02/27  15:00:00,58.3833831912,11.9282789228,0.0,1.30191121118,34.3821554469,10.7710376103,170.689479587,170.689479587
 02/27  16:00:00,58.3900207286,11.9282789228,0.0,1.30854874857,34.3821554469,10.7710376103,167.144306748,167.144306748
 02/27  17:00:00,58.4143347526,11.9282789228,0.0,1.33286277259,34.3821554469,10.7710376103,167.992824944,167.992824944
 02/27  18:00:00,65.338357266,11.9282789228,0.0,1.36855195268,34.3821554469,10.7710376103,172.288612352,172.288612352
 02/27  19:00:00,54.0847681927,11.9282789228,0.0,1.39479665168,22.9214369646,9.5742556536,177.300023942,177.300023942
 02/27  20:00:00,54.1335897539,11.9282789228,0.0,1.44361821292,22.9214369646,9.5742556536,184.372965258,184.372965258
 02/27  21:00:00,49.137001738,11.9282789228,0.0,1.46405164774,19.1011974705,8.3774736969,187.914132001,187.914132001
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.8671374734,0.195839759927,0.0,0.101614053,1.91011974705,2.3935639134,5.86640759197,5.86640759197
 02/27  24:00:00,13.1548257457,0.341748422146,0.0,0.243393663147,1.91011974705,2.3935639134,10.4901707056,10.4901707056
 02/28  01:00:00,13.3208744968,0.443197005048,0.0,0.307993831349,1.91011974705,2.3935639134,13.7295704773,13.7295704773
 02/28  02:00:00,13.3750188788,0.463200810004,0.0,0.342134408335,1.91011974705,2.3935639134,14.3939577985,14.3939577985
 02/28  03:00:00,13.4617987349,0.52332139577,0.0,0.368793678704,1.91011974705,2.3935639134,16.303065103,16.303065103
 02/28  04:00:00,13.490041492,0.526111180186,0.0,0.39424665133,1.91011974705,2.3935639134,16.425050704,16.425050704
 02/28  05:00:00,13.8731262899,0.887362678852,0.0,0.416079950598,1.91011974705,2.3935639134,23.9573935355,23.9573935355
 02/28  06:00:00,13.938506764,0.936625221791,0.0,0.43219788176,1.91011974705,2.3935639134,24.7903510969,24.7903510969
 02/28  07:00:00,21.3407163528,11.9282789228,0.0,2.35342043621,1.91011974705,2.3935639134,292.4072441,292.4072441
 02/28  08:00:00,26.1831717189,11.9282789228,0.0,1.82728598108,7.6404789882,4.7871278268,235.338619511,235.338619511
 02/28  09:00:00,41.0102639369,11.9282789228,0.0,1.60331384663,19.1011974705,8.3774736969,208.520505732,208.520505732
 02/28  10:00:00,58.4962182454,11.9282789228,0.0,1.41474626541,34.3821554469,10.7710376103,179.51250984,179.51250984
 02/28  11:00:00,58.3717573984,11.9282789228,0.0,1.29028541835,34.3821554469,10.7710376103,166.006086,166.006086
 02/28  12:00:00,58.2727098119,11.9282789228,0.0,1.19123783192,34.3821554469,10.7710376103,151.11328048,151.11328048
 02/28  13:00:00,58.1920574123,11.9282789228,0.0,1.11058543224,34.3821554469,10.7710376103,139.473337697,139.473337697
 02/28  14:00:00,58.1330139441,11.9282789228,0.0,1.05154196409,34.3821554469,10.7710376103,131.531454538,131.531454538
 02/28  15:00:00,58.1119493678,11.9282789228,0.0,1.03047738774,34.3821554469,10.7710376103,126.536777088,126.536777088
 02/28  16:00:00,58.1080045898,11.9282789228,0.0,1.0265326098,34.3821554469,10.7710376103,122.235362014,122.235362014
 02/28  17:00:00,58.1351011647,11.9282789228,0.0,1.05362918466,34.3821554469,10.7710376103,124.366043637,124.366043637
 02/28  18:00:00,65.0540276826,11.9282789228,0.0,1.08422236922,34.3821554469,10.7710376103,128.36339282,128.36339282
 02/28  19:00:00,53.7962340101,11.9282789228,0.0,1.10626246906,22.9214369646,9.5742556536,132.904714469,132.904714469
 02/28  20:00:00,53.8357520462,11.9282789228,0.0,1.14578050517,22.9214369646,9.5742556536,139.509748497,139.509748497
 02/28  21:00:00,48.8486142684,11.9282789228,0.0,1.17566417814,19.1011974705,8.3774736969,144.418619069,144.418619069
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.6195774414,0.0329658793513,0.0,0.0169279016456,1.91011974705,2.3935639134,0.84912361906,0.84912361906
 02/28  24:00:00,12.9293639872,0.198077016277,0.0,0.161603310441,1.91011974705,2.3935639134,5.89714498872,5.89714498872
 03/01  01:00:00,13.1674834308,0.331234672923,0.0,0.266565097434,1.91011974705,2.3935639134,10.1611128835,10.1611128835
 03/01  02:00:00,13.3482787209,0.441493847873,0.0,0.337101212591,1.91011974705,2.3935639134,13.6637731631,13.6637731631
 03/01  03:00:00,13.4777485357,0.512524803337,0.0,0.395540071895,1.91011974705,2.3935639134,15.9558269781,15.9558269781
 03/01  04:00:00,13.7976340487,0.773507515442,0.0,0.454442872791,1.91011974705,2.3935639134,22.2052457703,22.2052457703
 03/01  05:00:00,14.2196872248,1.15027318337,0.0,0.499730380998,1.91011974705,2.3935639134,29.8085192696,29.8085192696
 03/01  06:00:00,14.3641683168,1.25889938915,0.0,0.53558526719,1.91011974705,2.3935639134,32.6792902709,32.6792902709
 03/01  07:00:00,20.2591220882,11.9282789228,0.0,2.64949283825,1.91011974705,2.3935639134,331.119750114,331.119750114
 03/01  08:00:00,26.3088600837,11.9282789228,0.0,1.95297434589,7.6404789882,4.7871278268,266.353098367,266.353098367
 03/01  09:00:00,40.7278115541,11.9282789228,0.0,1.32086146385,19.1011974705,8.3774736969,220.854924269,220.854924269
 03/01  10:00:00,57.9321443434,11.9282789228,0.0,0.850672363359,34.3821554469,10.7710376103,182.114206924,182.114206924
 03/01  11:00:00,57.6854446646,11.9282789228,0.0,0.603972684612,34.3821554469,10.7710376103,165.796570688,165.796570688
 03/01  12:00:00,57.5061687208,11.9282789228,0.0,0.424696740799,34.3821554469,10.7710376103,146.749979173,146.749979173
 03/01  13:00:00,57.3698308756,11.9282789228,0.0,0.288358895607,34.3821554469,10.7710376103,130.7228002,130.7228002
 03/01  14:00:00,57.2932646568,11.9282789228,0.0,0.21179267673,34.3821554469,10.7710376103,120.863471801,120.863471801
 03/01  15:00:00,57.3637265593,11.9282789228,0.0,0.282254579247,34.3821554469,10.7710376103,121.492482348,121.492482348
 03/01  16:00:00,57.588234098,11.9282789228,0.0,0.506762117946,34.3821554469,10.7710376103,121.219085068,121.219085068
 03/01  17:00:00,57.8475248949,11.9282789228,0.0,0.766052914858,34.3821554469,10.7710376103,126.024965151,126.024965151
 03/01  18:00:00,64.9194848959,11.9282789228,0.0,0.94967958254,34.3821554469,10.7710376103,138.292412267,138.292412267
 03/01  19:00:00,53.768461521,11.9282789228,0.0,1.07848998,22.9214369646,9.5742556536,149.962818728,149.962818728
 03/01  20:00:00,53.9003633524,11.9282789228,0.0,1.21039181138,22.9214369646,9.5742556536,165.746072939,165.746072939
 03/01  21:00:00,48.9937090755,11.9282789228,0.0,1.32075898529,19.1011974705,8.3774736969,180.637574756,180.637574756
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.6916571648,0.0982699756188,0.0,0.0237035287494,1.91011974705,2.3935639134,2.97875578243,2.97875578243
 03/01  24:00:00,13.074424914,0.330565662859,0.0,0.174175590671,1.91011974705,2.3935639134,10.1243088921,10.1243088921
 03/02  01:00:00,13.2758370254,0.430239510868,0.0,0.275913854056,1.91011974705,2.3935639134,13.3124998307,13.3124998307
 03/02  02:00:00,13.5179460167,0.582032522779,0.0,0.366229833466,1.91011974705,2.3935639134,18.1565947315,18.1565947315
 03/02  03:00:00,14.2544897184,1.24429712785,0.0,0.440508930112,1.91011974705,2.3935639134,31.8085543167,31.8085543167
 03/02  04:00:00,14.4456224363,1.3852639723,0.0,0.490674803579,1.91011974705,2.3935639134,35.7026505404,35.7026505404
 03/02  05:00:00,14.9037108956,1.80410158999,0.0,0.529925645146,1.91011974705,2.3935639134,43.8384404156,43.8384404156
 03/02  06:00:00,14.9583828257,1.80224508168,0.0,0.586454083597,1.91011974705,2.3935639134,45.1562774804,45.1562774804
 03/02  07:00:00,20.3206521921,11.9282789228,0.0,2.71102294218,1.91011974705,2.3935639134,350.182572141,350.182572141
 03/02  08:00:00,26.374836766,11.9282789228,0.0,2.01895102819,7.6404789882,4.7871278268,284.646021769,284.646021769
 03/02  09:00:00,40.7848944085,11.9282789228,0.0,1.37794431823,19.1011974705,8.3774736969,236.739948998,236.739948998
 03/02  10:00:00,57.9145892861,11.9282789228,0.0,0.833117306095,34.3821554469,10.7710376103,186.211647129,186.211647129
 03/02  11:00:00,57.6759282037,11.9282789228,0.0,0.594456223652,34.3821554469,10.7710376103,170.454228226,170.454228226
 03/02  12:00:00,57.5142091818,11.9282789228,0.0,0.432737201802,34.3821554469,10.7710376103,154.053889777,154.053889777
 03/02  13:00:00,57.3677563515,11.9282789228,0.0,0.28628437146,34.3821554469,10.7710376103,135.02392958,135.02392958
 03/02  14:00:00,57.2445924433,11.9282789228,0.0,0.16312046324,34.3821554469,10.7710376103,117.17688259,117.17688259
 03/02  15:00:00,57.2598487468,11.9282789228,0.0,0.178376766805,34.3821554469,10.7710376103,108.789109469,108.789109469
 03/02  16:00:00,57.4619529475,11.9282789228,0.0,0.380480967446,34.3821554469,10.7710376103,105.227573686,105.227573686
 03/02  17:00:00,57.6964407351,11.9282789228,0.0,0.614968755084,34.3821554469,10.7710376103,107.399855142,107.399855142
 03/02  18:00:00,64.8238286807,11.9282789228,0.0,0.854023367393,34.3821554469,10.7710376103,129.54553757,129.54553757
 03/02  19:00:00,53.657785536,11.9282789228,0.0,0.967813994955,22.9214369646,9.5742556536,140.576970235,140.576970235
 03/02  20:00:00,53.7866197783,11.9282789228,0.0,1.09664823726,22.9214369646,9.5742556536,156.260428122,156.260428122
 03/02  21:00:00,48.822017354,11.9282789228,0.0,1.14906726382,19.1011974705,8.3774736969,162.2412754,162.2412754
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.7773113375,0.162278132116,0.0,0.0453495449335,1.91011974705,2.3935639134,4.88759008773,4.88759008773
 03/03  01:00:00,13.0182116522,0.302644435133,0.0,0.145883556646,1.91011974705,2.3935639134,9.26887094174,9.26887094174
 03/03  02:00:00,13.0914242949,0.324834432212,0.0,0.196906202277,1.91011974705,2.3935639134,9.9530873241,9.9530873241
 03/03  03:00:00,13.221796536,0.415729775863,0.0,0.236383099728,1.91011974705,2.3935639134,12.8918926018,12.8918926018
 03/03  04:00:00,13.2796460656,0.433091755288,0.0,0.276870649825,1.91011974705,2.3935639134,13.4126036958,13.4126036958
 03/03  05:00:00,13.3994165582,0.522071702866,0.0,0.307661194846,1.91011974705,2.3935639134,16.3010117451,16.3010117451
 03/03  06:00:00,13.5499373827,0.652019310787,0.0,0.328234411474,1.91011974705,2.3935639134,18.4091883251,18.4091883251
 03/03  07:00:00,19.8066451866,11.9282789228,0.0,2.19701593667,1.91011974705,2.3935639134,288.29950425,288.29950425
 03/03  08:00:00,26.0595548099,11.9282789228,0.0,1.70366907211,7.6404789882,4.7871278268,229.870390392,229.870390392
 03/03  09:00:00,40.8878241658,11.9282789228,0.0,1.48087407553,19.1011974705,8.3774736969,203.206880217,203.206880217
 03/03  10:00:00,58.3528364056,11.9282789228,0.0,1.27136442558,34.3821554469,10.7710376103,172.379024678,172.379024678
 03/03  11:00:00,58.2242121458,11.9282789228,0.0,1.14274016579,34.3821554469,10.7710376103,157.604271156,157.604271156
 03/03  12:00:00,58.1248863962,11.9282789228,0.0,1.04341441616,34.3821554469,10.7710376103,142.312318167,142.312318167
 03/03  13:00:00,58.0831135502,11.9282789228,0.0,1.00164157022,34.3821554469,10.7710376103,130.934394702,130.934394702
 03/03  14:00:00,58.0348127411,11.9282789228,0.0,0.953340761086,34.3821554469,10.7710376103,121.509006433,121.509006433
 03/03  15:00:00,58.0034089634,11.9282789228,0.0,0.921936983419,34.3821554469,10.7710376103,117.495020032,117.495020032
 03/03  16:00:00,58.0049014218,11.9282789228,0.0,0.923429441807,34.3821554469,10.7710376103,114.832742701,114.832742701
 03/03  17:00:00,58.0344823543,11.9282789228,0.0,0.953010374259,34.3821554469,10.7710376103,117.166610826,117.166610826
 03/03  18:00:00,64.9723512019,11.9282789228,0.0,1.00254588855,34.3821554469,10.7710376103,123.482408957,123.482408957
 03/03  19:00:00,53.8231352726,11.9282789228,0.0,1.1331637316,22.9214369646,9.5742556536,130.74896995,130.74896995
 03/03  20:00:00,53.8817245268,11.9282789228,0.0,1.19175298581,22.9214369646,9.5742556536,139.055282099,139.055282099
 03/03  21:00:00,48.8072231956,11.9282789228,0.0,1.13427310533,19.1011974705,8.3774736969,142.267937386,142.267937386
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.6366061015,0.037043733263,0.0,0.0298787077725,1.91011974705,2.3935639134,0.852312776481,0.852312776481
 03/04  01:00:00,12.2661886089,0.118439244045,0.0,0.17645668275,1.91011974705,1.79517293505,3.33952327117,3.33952327117
 03/04  02:00:00,12.3602674847,0.172545970211,0.0,0.2164288324,1.91011974705,1.79517293505,5.05815235145,5.05815235145
 03/04  03:00:00,12.3600311445,0.203214104405,0.0,0.185524357991,1.91011974705,1.79517293505,6.0913044243,6.0913044243
 03/04  04:00:00,12.3954047186,0.227530978089,0.0,0.196581058446,1.91011974705,1.79517293505,6.83959833123,6.83959833123
 03/04  05:00:00,12.4438810414,0.262134334838,0.0,0.210454024443,1.91011974705,1.79517293505,8.00359752196,8.00359752196
 03/04  06:00:00,12.4807806205,0.281136136733,0.0,0.228351801644,1.91011974705,1.79517293505,8.54077310681,8.54077310681
 03/04  07:00:00,18.9389062355,11.9282789228,0.0,1.92766796391,1.91011974705,1.79517293505,236.33666909,236.33666909
 03/04  08:00:00,20.8120378007,11.9282789228,0.0,1.47317351372,3.8202394941,3.5903458701,188.064981212,188.064981212
 03/04  09:00:00,30.6713728897,11.9282789228,0.0,1.29846570111,11.4607184823,5.9839097835,171.139576143,171.139576143
 03/04  10:00:00,45.6050313369,11.9282789228,0.0,1.18105979592,22.9214369646,9.5742556536,151.652951603,151.652951603
 03/04  11:00:00,58.1656375652,11.9282789228,0.0,1.08416558516,34.3821554469,10.7710376103,136.683369913,136.683369913
 03/04  12:00:00,58.0615782601,11.9282789228,0.0,0.980106280032,34.3821554469,10.7710376103,122.496722456,122.496722456
 03/04  13:00:00,58.0792404159,11.9282789228,0.0,0.997768435831,34.3821554469,10.7710376103,116.355786231,116.355786231
 03/04  14:00:00,58.0412317897,11.9282789228,0.0,0.9597598097,34.3821554469,10.7710376103,110.457756746,110.457756746
 03/04  15:00:00,57.9687388322,11.9282789228,0.0,0.887266852141,34.3821554469,10.7710376103,108.26473775,108.26473775
 03/04  16:00:00,58.0097804273,11.9282789228,0.0,0.928308447236,34.3821554469,10.7710376103,111.978371336,111.978371336
 03/04  17:00:00,58.0568154936,11.9282789228,0.0,0.975343513625,34.3821554469,10.7710376103,115.611279887,115.611279887
 03/04  18:00:00,63.6136307882,11.9282789228,0.0,1.02149214154,34.3821554469,10.7710376103,121.379261565,121.379261565
 03/04  19:00:00,48.8749308221,11.9282789228,0.0,1.20198073192,19.1011974705,8.3774736969,139.862214043,139.862214043
 03/04  20:00:00,38.8855661344,11.9282789228,0.0,1.24665894578,11.4607184823,5.9839097835,147.372142759,147.372142759
 03/04  21:00:00,38.8084653014,11.9282789228,0.0,1.16955811274,11.4607184823,5.9839097835,146.68599042,146.68599042
 03/04  22:00:00,28.7850644948,11.9282789228,0.0,1.18020020776,3.8202394941,3.5903458701,153.630588987,153.630588987
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,12.101907264,0.0565662080609,0.0,0.0740483738005,1.91011974705,1.79517293505,1.40532489395,1.40532489395
 03/05  02:00:00,12.2503166958,0.128009405161,0.0,0.151014608558,1.91011974705,1.79517293505,3.63247554532,3.63247554532
 03/05  03:00:00,12.3055019735,0.155406231319,0.0,0.178803060102,1.91011974705,1.79517293505,4.53853834459,4.53853834459
 03/05  04:00:00,12.4292890474,0.245274393179,0.0,0.212721972075,1.91011974705,1.79517293505,7.39016604845,7.39016604845
 03/05  05:00:00,12.5114872236,0.293401445087,0.0,0.246793096403,1.91011974705,1.79517293505,8.97613566841,8.97613566841
 03/05  06:00:00,12.5665752772,0.327459202198,0.0,0.267823392943,1.91011974705,1.79517293505,10.0070543397,10.0070543397
 03/05  07:00:00,5.77718568512,0.353660113421,0.0,0.340566222933,1.91011974705,1.79517293505,10.8953282832,10.8953282832
 03/05  08:00:00,4.3260581778,0.327273773417,0.0,0.293491722287,1.91011974705,1.79517293505,10.0028761878,10.0028761878
 03/05  09:00:00,21.0652373085,11.9282789228,0.0,1.72637302144,3.8202394941,3.5903458701,222.215382877,222.215382877
 03/05  10:00:00,20.6059032246,11.9282789228,0.0,1.26703893754,3.8202394941,3.5903458701,168.960280989,168.960280989
 03/05  11:00:00,35.5127285465,11.9282789228,0.0,1.12279990711,15.2809579764,7.1806917402,148.822925625,148.822925625
 03/05  12:00:00,35.4277548262,11.9282789228,0.0,1.03782618681,15.2809579764,7.1806917402,139.757984392,139.757984392
 03/05  13:00:00,45.3807039457,11.9282789228,0.0,0.956732404676,22.9214369646,9.5742556536,124.882749443,124.882749443
 03/05  14:00:00,45.3691128276,11.9282789228,0.0,0.945141286537,22.9214369646,9.5742556536,122.906387013,122.906387013
 03/05  15:00:00,45.395189457,11.9282789228,0.0,0.971217916002,22.9214369646,9.5742556536,124.741482571,124.741482571
 03/05  16:00:00,45.4183243728,11.9282789228,0.0,0.994352831779,22.9214369646,9.5742556536,125.172823993,125.172823993
 03/05  17:00:00,45.4376291118,11.9282789228,0.0,1.01365757074,22.9214369646,9.5742556536,127.313721907,127.313721907
 03/05  18:00:00,40.5210617465,11.9282789228,0.0,0.620466440361,15.2809579764,7.1806917402,159.343364694,159.343364694
 03/05  19:00:00,33.2915667277,11.9282789228,0.0,0.669680989924,7.6404789882,4.7871278268,167.862250004,167.862250004
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9733411439,0.00196293183051,0.0,8.55299314441e-05,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,12.1502871715,0.0989071369394,0.0,0.0800873524465,1.91011974705,1.79517293505,2.72384844632,2.72384844632
 03/05  23:00:00,12.2849622443,0.143907339104,0.0,0.169762223078,1.91011974705,1.79517293505,4.15496035939,4.15496035939
 03/05  24:00:00,12.4820401311,0.282868536184,0.0,0.227878912863,1.91011974705,1.79517293505,8.58277601529,8.58277601529
 03/06  01:00:00,13.1230022618,0.287292237523,0.0,0.266026363861,1.91011974705,2.3935639134,8.75579040241,8.75579040241
 03/06  02:00:00,13.2879645136,0.40916359256,0.0,0.309117260635,1.91011974705,2.3935639134,12.6038739598,12.6038739598
 03/06  03:00:00,13.3264132344,0.404586639544,0.0,0.352142934376,1.91011974705,2.3935639134,12.5103770121,12.5103770121
 03/06  04:00:00,13.4826915551,0.524088542018,0.0,0.388919352611,1.91011974705,2.3935639134,16.2791515491,16.2791515491
 03/06  05:00:00,13.7487368681,0.748946132745,0.0,0.430107074885,1.91011974705,2.3935639134,20.3338157649,20.3338157649
 03/06  06:00:00,14.1774623774,1.12166331229,0.0,0.486115404636,1.91011974705,2.3935639134,29.495887423,29.495887423
 03/06  07:00:00,20.2063412893,11.9282789228,0.0,2.5967120394,1.91011974705,2.3935639134,326.458722963,326.458722963
 03/06  08:00:00,26.2467706279,11.9282789228,0.0,1.89088489005,7.6404789882,4.7871278268,255.7624395,255.7624395
 03/06  09:00:00,40.6861237261,11.9282789228,0.0,1.27917363585,19.1011974705,8.3774736969,207.499025062,207.499025062
 03/06  10:00:00,57.9074652264,11.9282789228,0.0,0.825993246346,34.3821554469,10.7710376103,170.270590061,170.270590061
 03/06  11:00:00,57.6558737018,11.9282789228,0.0,0.574401721734,34.3821554469,10.7710376103,153.483618126,153.483618126
 03/06  12:00:00,57.4496304432,11.9282789228,0.0,0.368158463207,34.3821554469,10.7710376103,131.743444431,131.743444431
 03/06  13:00:00,57.3043773147,11.9282789228,0.0,0.222905334633,34.3821554469,10.7710376103,115.718994381,115.718994381
 03/06  14:00:00,57.1662995013,11.9282789228,0.0,0.084827521255,34.3821554469,10.7710376103,95.5011068748,95.5011068748
 03/06  15:00:00,57.1528921342,11.9282789228,0.0,0.0714201542052,34.3821554469,10.7710376103,81.6507016039,81.6507016039
 03/06  16:00:00,57.3402854221,11.9282789228,0.0,0.25881344203,34.3821554469,10.7710376103,76.6642664022,76.6642664022
 03/06  17:00:00,57.5780304659,11.9282789228,0.0,0.496558485853,34.3821554469,10.7710376103,84.2540577454,84.2540577454
 03/06  18:00:00,63.3028818018,11.9282789228,0.0,0.710743155073,34.3821554469,10.7710376103,104.222126831,104.222126831
 03/06  19:00:00,53.544083671,11.9282789228,0.0,0.854112130015,22.9214369646,9.5742556536,120.934784741,120.934784741
 03/06  20:00:00,53.6773785162,11.9282789228,0.0,0.987406975152,22.9214369646,9.5742556536,136.765649342,136.765649342
 03/06  21:00:00,48.7092004978,11.9282789228,0.0,1.03625040763,19.1011974705,8.3774736969,142.351380118,142.351380118
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.651765561,0.0568412963208,0.0,0.0252406042185,1.91011974705,2.3935639134,1.53276113707,1.53276113707
 03/07  01:00:00,13.0585413033,0.323477045058,0.0,0.165380597744,1.91011974705,2.3935639134,9.91659005221,9.91659005221
 03/07  02:00:00,13.1530803619,0.339733552547,0.0,0.243663148915,1.91011974705,2.3935639134,10.4301835753,10.4301835753
 03/07  03:00:00,13.331326444,0.476941217029,0.0,0.284701566526,1.91011974705,2.3935639134,14.8096753069,14.8096753069
 03/07  04:00:00,13.3455313868,0.444661877674,0.0,0.331185848675,1.91011974705,2.3935639134,13.7881315841,13.7881315841
 03/07  05:00:00,13.4470803088,0.553046058685,0.0,0.324350589662,1.91011974705,2.3935639134,17.2669591788,17.2669591788
 03/07  06:00:00,13.2540168913,0.394243026256,0.0,0.290090204547,1.91011974705,2.3935639134,12.1844667913,12.1844667913
 03/07  07:00:00,18.2414143309,11.9282789228,0.0,2.00945174767,1.91011974705,2.3935639134,263.08632945,263.08632945
 03/07  08:00:00,25.7369956222,11.9282789228,0.0,1.38110988433,7.6404789882,4.7871278268,190.500171285,190.500171285
 03/07  09:00:00,40.5098215377,11.9282789228,0.0,1.10287144747,19.1011974705,8.3774736969,152.721184267,152.721184267
 03/07  10:00:00,57.9989760943,11.9282789228,0.0,0.917504114277,34.3821554469,10.7710376103,120.029185046,120.029185046
 03/07  11:00:00,57.9045766702,11.9282789228,0.0,0.82310469014,34.3821554469,10.7710376103,109.166471116,109.166471116
 03/07  12:00:00,57.8241011363,11.9282789228,0.0,0.74262915627,34.3821554469,10.7710376103,96.0693279681,96.0693279681
 03/07  13:00:00,57.7895557716,11.9282789228,0.0,0.708083791618,34.3821554469,10.7710376103,89.8378957476,89.8378957476
 03/07  14:00:00,57.7736329246,11.9282789228,0.0,0.692160944586,34.3821554469,10.7710376103,85.9899569004,85.9899569004
 03/07  15:00:00,57.7674650797,11.9282789228,0.0,0.685993099678,34.3821554469,10.7710376103,83.0691755335,83.0691755335
 03/07  16:00:00,57.7416566948,11.9282789228,0.0,0.660184714772,34.3821554469,10.7710376103,76.3578282288,76.3578282288
 03/07  17:00:00,57.7605814361,11.9282789228,0.0,0.679109456046,34.3821554469,10.7710376103,77.8683226421,77.8683226421
 03/07  18:00:00,63.3115404148,11.9282789228,0.0,0.719401768109,34.3821554469,10.7710376103,83.440023641,83.440023641
 03/07  19:00:00,53.4173924001,11.9282789228,0.0,0.727420859114,22.9214369646,9.5742556536,85.6002625449,85.6002625449
 03/07  20:00:00,53.4488847804,11.9282789228,0.0,0.75891323937,22.9214369646,9.5742556536,90.6045390056,90.6045390056
 03/07  21:00:00,48.4469414093,11.9282789228,0.0,0.77399131906,19.1011974705,8.3774736969,93.5970902092,93.5970902092
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.5716465923,0.00196293183051,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  04:00:00,12.5928707229,0.011777590983,0.0,0.0114094714173,1.91011974705,2.3935639134,0.0,0.0
 03/08  05:00:00,12.617550798,0.011777590983,0.0,0.0360895465632,1.91011974705,2.3935639134,0.0,0.0
 03/08  06:00:00,12.6560043334,0.0334755011244,0.0,0.0528451718617,1.91011974705,2.3935639134,0.680802318334,0.680802318334
 03/08  07:00:00,17.9244902693,11.9282789228,0.0,1.69252768602,1.91011974705,2.3935639134,191.083274164,191.083274164
 03/08  08:00:00,25.6037882946,11.9282789228,0.0,1.24790255679,7.6404789882,4.7871278268,143.118891725,143.118891725
 03/08  09:00:00,40.353193242,11.9282789228,0.0,0.946243151818,19.1011974705,8.3774736969,113.527706386,113.527706386
 03/08  10:00:00,57.8210653732,11.9282789228,0.0,0.739593393189,34.3821554469,10.7710376103,83.8204580162,83.8204580162
 03/08  11:00:00,57.7472311966,11.9282789228,0.0,0.665759216558,34.3821554469,10.7710376103,77.5106961335,77.5106961335
 03/08  12:00:00,57.6753856402,11.9282789228,0.0,0.593913660215,34.3821554469,10.7710376103,67.3981927721,67.3981927721
 03/08  13:00:00,57.6677189544,11.9282789228,0.0,0.586246974364,34.3821554469,10.7710376103,68.0127284349,68.0127284349
 03/08  14:00:00,57.6605433353,11.9282789228,0.0,0.579071355276,34.3821554469,10.7710376103,69.1912086028,69.1912086028
 03/08  15:00:00,57.637882457,11.9282789228,0.0,0.556410477025,34.3821554469,10.7710376103,65.3308172881,65.3308172881
 03/08  16:00:00,57.6213252426,11.9282789228,0.0,0.539853262562,34.3821554469,10.7710376103,60.0517087726,60.0517087726
 03/08  17:00:00,57.6579353542,11.9282789228,0.0,0.576463374171,34.3821554469,10.7710376103,63.1257129677,63.1257129677
 03/08  18:00:00,63.2267035536,11.9282789228,0.0,0.634564906882,34.3821554469,10.7710376103,70.7678749741,70.7678749741
 03/08  19:00:00,53.4088320555,11.9282789228,0.0,0.718860514491,22.9214369646,9.5742556536,76.9063883183,76.9063883183
 03/08  20:00:00,53.4634180198,11.9282789228,0.0,0.773446478813,22.9214369646,9.5742556536,83.631872836,83.631872836
 03/08  21:00:00,48.4751677677,11.9282789228,0.0,0.802217677443,19.1011974705,8.3774736969,93.9233466653,93.9233466653
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  01:00:00,12.5764259602,0.00392586366101,0.0,0.00281643604742,1.91011974705,2.3935639134,0.0,0.0
 03/09  02:00:00,12.6702552983,0.0395475800861,0.0,0.0610240577417,1.91011974705,2.3935639134,0.869278423856,0.869278423856
 03/09  03:00:00,12.7658326496,0.0846363464459,0.0,0.111512642689,1.91011974705,2.3935639134,2.28390019245,2.28390019245
 03/09  04:00:00,12.841761798,0.112430027439,0.0,0.159648110126,1.91011974705,2.3935639134,3.14066850131,3.14066850131
 03/09  05:00:00,12.9830458722,0.212257001797,0.0,0.201105209914,1.91011974705,2.3935639134,6.34744885476,6.34744885476
 03/09  06:00:00,13.0246280961,0.228868806575,0.0,0.226075629119,1.91011974705,2.3935639134,6.85873141283,6.85873141283
 03/09  07:00:00,18.2792468524,11.9282789228,0.0,2.04728426911,1.91011974705,2.3935639134,240.474317941,240.474317941
 03/09  08:00:00,25.8718677401,11.9282789228,0.0,1.51598200224,7.6404789882,4.7871278268,184.904589446,184.904589446
 03/09  09:00:00,40.4615577554,11.9282789228,0.0,1.05460766513,19.1011974705,8.3774736969,154.007973953,154.007973953
 03/09  10:00:00,57.8411210032,11.9282789228,0.0,0.759649023144,34.3821554469,10.7710376103,124.875155036,124.875155036
 03/09  11:00:00,57.7284190165,11.9282789228,0.0,0.646947036483,34.3821554469,10.7710376103,113.462090093,113.462090093
 03/09  12:00:00,57.7226670405,11.9282789228,0.0,0.641195060477,34.3821554469,10.7710376103,96.9891917514,96.9891917514
 03/09  13:00:00,57.7208387453,11.9282789228,0.0,0.639366765281,34.3821554469,10.7710376103,88.5256485917,88.5256485917
 03/09  14:00:00,57.7078460327,11.9282789228,0.0,0.626374052638,34.3821554469,10.7710376103,83.0330595151,83.0330595151
 03/09  15:00:00,57.714923855,11.9282789228,0.0,0.633451874931,34.3821554469,10.7710376103,81.2469294063,81.2469294063
 03/09  16:00:00,57.7420800424,11.9282789228,0.0,0.66060806235,34.3821554469,10.7710376103,80.4597775158,80.4597775158
 03/09  17:00:00,57.789076669,11.9282789228,0.0,0.707604688943,34.3821554469,10.7710376103,83.3364277286,83.3364277286
 03/09  18:00:00,63.3838270689,11.9282789228,0.0,0.791688422259,34.3821554469,10.7710376103,93.9489821102,93.9489821102
 03/09  19:00:00,53.5424274489,11.9282789228,0.0,0.852455907877,22.9214369646,9.5742556536,102.74492759,102.74492759
 03/09  20:00:00,53.5928429752,11.9282789228,0.0,0.902871434161,22.9214369646,9.5742556536,110.030559597,110.030559597
 03/09  21:00:00,48.5984739537,11.9282789228,0.0,0.925523863485,19.1011974705,8.3774736969,113.935037764,113.935037764
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.6945405337,0.0449296149085,0.0,0.079927258384,1.91011974705,2.3935639134,1.09887655215,1.09887655215
 03/10  02:00:00,12.8258689351,0.108842075018,0.0,0.147343199585,1.91011974705,2.3935639134,3.04064041917,3.04064041917
 03/10  03:00:00,12.8045718005,0.101784039717,0.0,0.133104100345,1.91011974705,2.3935639134,2.81132121713,2.81132121713
 03/10  04:00:00,12.8552308753,0.126440690843,0.0,0.159106524053,1.91011974705,2.3935639134,3.59024071325,3.59024071325
 03/10  05:00:00,12.9141713261,0.175155598931,0.0,0.169332066711,1.91011974705,2.3935639134,5.17086185945,5.17086185945
 03/10  06:00:00,12.9169311532,0.179474052244,0.0,0.167773440536,1.91011974705,2.3935639134,5.31804901818,5.31804901818
 03/10  07:00:00,18.0105770943,11.9282789228,0.0,1.77861451107,1.91011974705,2.3935639134,215.694547328,215.694547328
 03/10  08:00:00,25.6551791029,11.9282789228,0.0,1.29929336507,7.6404789882,4.7871278268,160.945935499,160.945935499
 03/10  09:00:00,40.4969902578,11.9282789228,0.0,1.09004016755,19.1011974705,8.3774736969,136.801708196,136.801708196
 03/10  10:00:00,58.0229435108,11.9282789228,0.0,0.941471530769,34.3821554469,10.7710376103,114.382556422,114.382556422
 03/10  11:00:00,57.9464729269,11.9282789228,0.0,0.86500094684,34.3821554469,10.7710376103,106.577319258,106.577319258
 03/10  12:00:00,57.8652641554,11.9282789228,0.0,0.783792175426,34.3821554469,10.7710376103,95.5091465253,95.5091465253
 03/10  13:00:00,57.9060884708,11.9282789228,0.0,0.824616490817,34.3821554469,10.7710376103,92.7304707573,92.7304707573
 03/10  14:00:00,57.8937331087,11.9282789228,0.0,0.812261128684,34.3821554469,10.7710376103,90.0471477285,90.0471477285
 03/10  15:00:00,57.8139329313,11.9282789228,0.0,0.732460951316,34.3821554469,10.7710376103,85.563913578,85.563913578
 03/10  16:00:00,57.7699696663,11.9282789228,0.0,0.688497686296,34.3821554469,10.7710376103,78.6509121385,78.6509121385
 03/10  17:00:00,57.7886284535,11.9282789228,0.0,0.707156473527,34.3821554469,10.7710376103,80.4559653274,80.4559653274
 03/10  18:00:00,63.343889142,11.9282789228,0.0,0.751750495296,34.3821554469,10.7710376103,85.9991240642,85.9991240642
 03/10  19:00:00,53.4667155495,11.9282789228,0.0,0.776744008526,22.9214369646,9.5742556536,90.1129862059,90.1129862059
 03/10  20:00:00,53.508208597,11.9282789228,0.0,0.818237055986,22.9214369646,9.5742556536,96.554111923,96.554111923
 03/10  21:00:00,48.5230206805,11.9282789228,0.0,0.850070590245,19.1011974705,8.3774736969,101.801711732,101.801711732
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9761650265,0.00392586366101,0.0,0.000946480692619,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,12.0320450836,0.0223487591545,0.0,0.0384036423601,1.91011974705,1.79517293505,0.334561325564,0.334561325564
 03/11  04:00:00,12.1007899342,0.0463780398686,0.0,0.0831192122108,1.91011974705,1.79517293505,1.08416515867,1.08416515867
 03/11  05:00:00,12.1735359182,0.0850570707936,0.0,0.117186165355,1.91011974705,1.79517293505,2.2961232266,2.2961232266
 03/11  06:00:00,12.2271852018,0.11640818106,0.0,0.139484338629,1.91011974705,1.79517293505,3.27475184119,3.27475184119
 03/11  07:00:00,17.4653456765,11.9282789228,0.0,1.83177407155,1.91011974705,1.79517293505,211.111405261,211.111405261
 03/11  08:00:00,20.7168599603,11.9282789228,0.0,1.37799567324,3.8202394941,3.5903458701,167.114034529,167.114034529
 03/11  09:00:00,30.5116341622,11.9282789228,0.0,1.13872697354,11.4607184823,5.9839097835,150.581780406,150.581780406
 03/11  10:00:00,45.3496782108,11.9282789228,0.0,0.925706669758,22.9214369646,9.5742556536,127.185689094,127.185689094
 03/11  11:00:00,57.7973872102,11.9282789228,0.0,0.715915230131,34.3821554469,10.7710376103,108.713916553,108.713916553
 03/11  12:00:00,57.6618603518,11.9282789228,0.0,0.5803883718,34.3821554469,10.7710376103,93.5920625204,93.5920625204
 03/11  13:00:00,57.5078409899,11.9282789228,0.0,0.426369009863,34.3821554469,10.7710376103,84.8347909057,84.8347909057
 03/11  14:00:00,57.3997837283,11.9282789228,0.0,0.31831174828,34.3821554469,10.7710376103,77.6985005422,77.6985005422
 03/11  15:00:00,57.352122147,11.9282789228,0.0,0.270650166991,34.3821554469,10.7710376103,71.870344449,71.870344449
 03/11  16:00:00,57.4912403701,11.9282789228,0.0,0.409768390054,34.3821554469,10.7710376103,69.9168673837,69.9168673837
 03/11  17:00:00,57.6067167947,11.9282789228,0.0,0.52524481464,34.3821554469,10.7710376103,73.0486286552,73.0486286552
