Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/11  18:00:00,63.2588389852,11.9282789228,0.0,0.66670033849,34.3821554469,10.7710376103,86.3079210433,86.3079210433
 03/11  19:00:00,48.5008357577,11.9282789228,0.0,0.827885667455,19.1011974705,8.3774736969,108.508601075,108.508601075
 03/11  20:00:00,38.5695831174,11.9282789228,0.0,0.930675928819,11.4607184823,5.9839097835,121.21751294,121.21751294
 03/11  21:00:00,38.6698227238,11.9282789228,0.0,1.03091553516,11.4607184823,5.9839097835,133.463785135,133.463785135
 03/11  22:00:00,28.7578804463,11.9282789228,0.0,1.1530161593,3.8202394941,3.5903458701,153.323870049,153.323870049
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9732556139,0.00196293183051,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,12.1668196721,0.111548643727,0.0,0.0839783463075,1.91011974705,1.79517293505,3.11200883794,3.11200883794
 03/12  02:00:00,12.3522470167,0.196440593648,0.0,0.184513740918,1.91011974705,1.79517293505,5.82883098046,5.82883098046
 03/12  03:00:00,12.5344070543,0.31688968637,0.0,0.246224685878,1.91011974705,1.79517293505,9.64115510952,9.64115510952
 03/12  04:00:00,12.6714308779,0.397284066294,0.0,0.302854129518,1.91011974705,1.79517293505,12.2677538839,12.2677538839
 03/12  05:00:00,12.7806408954,0.462199359555,0.0,0.347148853763,1.91011974705,1.79517293505,14.2683744246,14.2683744246
 03/12  06:00:00,11.5266341482,0.536764500385,0.0,0.396243632403,1.91011974705,1.79517293505,16.7562818888,16.7562818888
 03/12  07:00:00,4.92672285888,0.835878061003,0.0,0.385552115776,1.91011974705,1.79517293505,22.300775927,22.300775927
 03/12  08:00:00,21.440220147,11.9282789228,0.0,2.10135585995,3.8202394941,3.5903458701,282.094096354,282.094096354
 03/12  09:00:00,20.6879414855,11.9282789228,0.0,1.34907719846,3.8202394941,3.5903458701,223.984584397,223.984584397
 03/12  10:00:00,35.2553524493,11.9282789228,0.0,0.865423809908,15.2809579764,7.1806917402,187.487579998,187.487579998
 03/12  11:00:00,34.9892045753,11.9282789228,0.0,0.599275935917,15.2809579764,7.1806917402,167.085386976,167.085386976
 03/12  12:00:00,44.8435055151,11.9282789228,0.0,0.41953397412,22.9214369646,9.5742556536,144.772187578,144.772187578
 03/12  13:00:00,44.7208273549,11.9282789228,0.0,0.296855813844,22.9214369646,9.5742556536,130.862323997,130.862323997
 03/12  14:00:00,44.6519051063,11.9282789228,0.0,0.227933565319,22.9214369646,9.5742556536,118.726443806,118.726443806
 03/12  15:00:00,44.7760866207,11.9282789228,0.0,0.352115079689,22.9214369646,9.5742556536,115.16214006,115.16214006
 03/12  16:00:00,44.9383971744,11.9282789228,0.0,0.514425633378,22.9214369646,9.5742556536,109.733201943,109.733201943
 03/12  17:00:00,34.61149475,11.9282789228,0.0,0.22156611061,15.2809579764,7.1806917402,133.60686225,133.60686225
 03/12  18:00:00,28.8594497379,11.9282789228,0.0,0.370564000037,7.6404789882,4.7871278268,157.802509333,157.802509333
 03/12  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,12.0651162234,0.0716141462721,0.0,0.0222093949797,1.91011974705,1.79517293505,2.02919737965,2.02919737965
 03/12  23:00:00,12.3606324906,0.265738670437,0.0,0.123601138082,1.91011974705,1.79517293505,8.06700478653,8.06700478653
 03/12  24:00:00,12.5183416961,0.334005437086,0.0,0.213043576962,1.91011974705,1.79517293505,10.2654859301,10.2654859301
 03/13  01:00:00,13.2817375871,0.446855998386,0.0,0.26519792829,1.91011974705,2.3935639134,13.8256271708,13.8256271708
 03/13  02:00:00,13.2490818443,0.402923323978,0.0,0.27647485987,1.91011974705,2.3935639134,12.4811174051,12.4811174051
 03/13  03:00:00,13.3076723679,0.46552562574,0.0,0.272463081664,1.91011974705,2.3935639134,14.4324521072,14.4324521072
 03/13  04:00:00,13.2390217992,0.399042761417,0.0,0.270295377316,1.91011974705,2.3935639134,12.3668999888,12.3668999888
 03/13  05:00:00,13.3063536174,0.461952709055,0.0,0.274717247943,1.91011974705,2.3935639134,14.3269360726,14.3269360726
 03/13  06:00:00,25.1735781866,11.9282789228,0.0,2.05328227004,1.91011974705,2.3935639134,267.877378952,267.877378952
 03/13  07:00:00,25.8997306957,11.9282789228,0.0,1.54384495788,7.6404789882,4.7871278268,206.036269354,206.036269354
 03/13  08:00:00,40.7161448138,11.9282789228,0.0,1.30919472355,19.1011974705,8.3774736969,178.825729355,178.825729355
 03/13  09:00:00,58.1378165911,11.9282789228,0.0,1.05634461108,34.3821554469,10.7710376103,139.51381704,139.51381704
 03/13  10:00:00,57.939066892,11.9282789228,0.0,0.857594911941,34.3821554469,10.7710376103,113.634636088,113.634636088
 03/13  11:00:00,57.7792495607,11.9282789228,0.0,0.697777580668,34.3821554469,10.7710376103,91.0538563704,91.0538563704
 03/13  12:00:00,57.718697686,11.9282789228,0.0,0.637225705936,34.3821554469,10.7710376103,83.4464028747,83.4464028747
 03/13  13:00:00,57.698170905,11.9282789228,0.0,0.616698924991,34.3821554469,10.7710376103,80.3356422836,80.3356422836
 03/13  14:00:00,57.7121613425,11.9282789228,0.0,0.630689362487,34.3821554469,10.7710376103,82.1844574003,82.1844574003
 03/13  15:00:00,57.7257212374,11.9282789228,0.0,0.644249257421,34.3821554469,10.7710376103,80.9091195402,80.9091195402
 03/13  16:00:00,57.7460804439,11.9282789228,0.0,0.664608463881,34.3821554469,10.7710376103,81.3982677184,81.3982677184
 03/13  17:00:00,57.7943280425,11.9282789228,0.0,0.7128560625,34.3821554469,10.7710376103,87.2437587586,87.2437587586
 03/13  18:00:00,49.3117532862,11.9282789228,0.0,0.754781745223,22.9214369646,9.5742556536,92.7086345811,92.7086345811
 03/13  19:00:00,53.4810023984,11.9282789228,0.0,0.791030857425,22.9214369646,9.5742556536,97.0505419161,97.0505419161
 03/13  20:00:00,48.4866738132,11.9282789228,0.0,0.813723723017,19.1011974705,8.3774736969,100.762924584,100.762924584
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.5950611924,0.011777590983,0.0,0.0135999409964,1.91011974705,2.3935639134,0.0,0.0
 03/14  04:00:00,12.654303843,0.0352468750747,0.0,0.049373307474,1.91011974705,2.3935639134,0.736306951983,0.736306951983
 03/14  05:00:00,12.6794154753,0.0373575005658,0.0,0.072374314327,1.91011974705,2.3935639134,0.802457212592,0.802457212592
 03/14  06:00:00,24.7723043724,11.9282789228,0.0,1.65200845575,1.91011974705,2.3935639134,196.663146969,196.663146969
 03/14  07:00:00,25.5758373192,11.9282789228,0.0,1.2199515814,7.6404789882,4.7871278268,150.180728266,150.180728266
 03/14  08:00:00,40.443038154,11.9282789228,0.0,1.03608806382,19.1011974705,8.3774736969,129.642072664,129.642072664
 03/14  09:00:00,57.9752037959,11.9282789228,0.0,0.89373181586,34.3821554469,10.7710376103,108.237170539,108.237170539
 03/14  10:00:00,57.8875493591,11.9282789228,0.0,0.806077379071,34.3821554469,10.7710376103,99.2573871758,99.2573871758
 03/14  11:00:00,57.7596809232,11.9282789228,0.0,0.678208943221,34.3821554469,10.7710376103,81.3502459793,81.3502459793
 03/14  12:00:00,57.674679317,11.9282789228,0.0,0.593207337009,34.3821554469,10.7710376103,71.730151221,71.730151221
 03/14  13:00:00,57.6101577182,11.9282789228,0.0,0.528685738185,34.3821554469,10.7710376103,63.2998453432,63.2998453432
 03/14  14:00:00,57.5636022926,11.9282789228,0.0,0.482130312604,34.3821554469,10.7710376103,55.9858441366,55.9858441366
 03/14  15:00:00,57.5450666086,11.9282789228,0.0,0.463594628563,34.3821554469,10.7710376103,51.6979306305,51.6979306305
 03/14  16:00:00,57.5968097566,11.9282789228,0.0,0.515337776555,34.3821554469,10.7710376103,59.417160024,59.417160024
 03/14  17:00:00,57.6619710162,11.9282789228,0.0,0.580499036148,34.3821554469,10.7710376103,67.6092383383,67.6092383383
 03/14  18:00:00,49.1723257512,11.9282789228,0.0,0.615354210178,22.9214369646,9.5742556536,71.0362262669,71.0362262669
 03/14  19:00:00,53.3772941376,11.9282789228,0.0,0.687322596596,22.9214369646,9.5742556536,81.1559175981,81.1559175981
 03/14  20:00:00,48.4101377417,11.9282789228,0.0,0.737187651489,19.1011974705,8.3774736969,89.0020209679,89.0020209679
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5746347664,0.00392586366101,0.0,0.00102524228877,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.6443863496,0.0368644672843,0.0,0.0378382218779,1.91011974705,2.3935639134,0.786805074309,0.786805074309
 03/15  03:00:00,12.6940529009,0.0424099849939,0.0,0.0819592554074,1.91011974705,2.3935639134,0.961054506513,0.961054506513
 03/15  04:00:00,12.781408786,0.101868588233,0.0,0.109856537284,1.91011974705,2.3935639134,2.82486341363,2.82486341363
 03/15  05:00:00,12.7901181708,0.0922945798204,0.0,0.128139930523,1.91011974705,2.3935639134,2.51893460664,2.51893460664
 03/15  06:00:00,24.8926832953,11.9282789228,0.0,1.77238737871,1.91011974705,2.3935639134,214.942974945,214.942974945
 03/15  07:00:00,25.6998905816,11.9282789228,0.0,1.3440048438,7.6404789882,4.7871278268,167.812588473,167.812588473
 03/15  08:00:00,40.5672044222,11.9282789228,0.0,1.16025433194,19.1011974705,8.3774736969,147.360383358,147.360383358
 03/15  09:00:00,58.0769839111,11.9282789228,0.0,0.995511931068,34.3821554469,10.7710376103,122.306415072,122.306415072
 03/15  10:00:00,57.9605136001,11.9282789228,0.0,0.879041620082,34.3821554469,10.7710376103,108.665135103,108.665135103
 03/15  11:00:00,57.8351357449,11.9282789228,0.0,0.753663764913,34.3821554469,10.7710376103,91.3168588142,91.3168588142
 03/15  12:00:00,57.7895748242,11.9282789228,0.0,0.708102844139,34.3821554469,10.7710376103,86.5820847803,86.5820847803
 03/15  13:00:00,57.7388632519,11.9282789228,0.0,0.657391271895,34.3821554469,10.7710376103,79.2892359032,79.2892359032
 03/15  14:00:00,57.6847021333,11.9282789228,0.0,0.603230153325,34.3821554469,10.7710376103,70.744889407,70.744889407
 03/15  15:00:00,57.6465267497,11.9282789228,0.0,0.565054769719,34.3821554469,10.7710376103,64.5495284904,64.5495284904
 03/15  16:00:00,57.6486211727,11.9282789228,0.0,0.567149192676,34.3821554469,10.7710376103,63.7177951058,63.7177951058
 03/15  17:00:00,57.6739207806,11.9282789228,0.0,0.59244880062,34.3821554469,10.7710376103,66.4592559837,66.4592559837
 03/15  18:00:00,49.2038127199,11.9282789228,0.0,0.646841178915,22.9214369646,9.5742556536,73.9652346233,73.9652346233
 03/15  19:00:00,53.3778314615,11.9282789228,0.0,0.687859920484,22.9214369646,9.5742556536,79.1246576274,79.1246576274
 03/15  20:00:00,48.3706459389,11.9282789228,0.0,0.697695848641,19.1011974705,8.3774736969,81.1470229905,81.1470229905
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  04:00:00,12.5819313273,0.00981465915253,0.0,0.0024330077148,1.91011974705,2.3935639134,0.0,0.0
 03/16  05:00:00,12.608774139,0.011777590983,0.0,0.0273128876049,1.91011974705,2.3935639134,0.0,0.0
 03/16  06:00:00,24.6998708768,11.9282789228,0.0,1.5795749602,1.91011974705,2.3935639134,181.151870314,181.151870314
 03/16  07:00:00,25.5098062134,11.9282789228,0.0,1.15392047554,7.6404789882,4.7871278268,138.517125903,138.517125903
 03/16  08:00:00,40.3919028479,11.9282789228,0.0,0.984952757677,19.1011974705,8.3774736969,119.028564048,119.028564048
 03/16  09:00:00,57.9094475256,11.9282789228,0.0,0.82797554556,34.3821554469,10.7710376103,96.1338147372,96.1338147372
 03/16  10:00:00,57.8006044158,11.9282789228,0.0,0.719132435808,34.3821554469,10.7710376103,87.9260406572,87.9260406572
 03/16  11:00:00,57.5481469736,11.9282789228,0.0,0.466674993529,34.3821554469,10.7710376103,73.6427871644,73.6427871644
 03/16  12:00:00,57.3336355716,11.9282789228,0.0,0.25216359159,34.3821554469,10.7710376103,61.0951928954,61.0951928954
 03/16  13:00:00,57.2632369842,11.9282789228,0.0,0.181765004137,34.3821554469,10.7710376103,51.3878317005,51.3878317005
 03/16  14:00:00,57.291447776,11.9282789228,0.0,0.20997579593,34.3821554469,10.7710376103,47.3701361611,47.3701361611
 03/16  15:00:00,57.3901052706,11.9282789228,0.0,0.30863329055,34.3821554469,10.7710376103,45.2729820237,45.2729820237
 03/16  16:00:00,57.4381628876,11.9282789228,0.0,0.356690907605,34.3821554469,10.7710376103,43.7236829656,43.7236829656
 03/16  17:00:00,57.4842961859,11.9282789228,0.0,0.402824205827,34.3821554469,10.7710376103,47.3309969873,47.3309969873
 03/16  18:00:00,49.0250925453,11.9282789228,0.0,0.468121004321,22.9214369646,9.5742556536,56.7030660708,56.7030660708
 03/16  19:00:00,53.2412534159,11.9282789228,0.0,0.55128187486,22.9214369646,9.5742556536,67.9037119722,67.9037119722
 03/16  20:00:00,48.2845157697,11.9282789228,0.0,0.611565679466,19.1011974705,8.3774736969,76.1979977362,76.1979977362
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  05:00:00,12.5842770184,0.00785172732202,0.0,0.00674163059546,1.91011974705,2.3935639134,0.0,0.0
 03/17  06:00:00,24.7032602296,11.9282789228,0.0,1.58296431298,1.91011974705,2.3935639134,185.969373114,185.969373114
 03/17  07:00:00,25.5597096162,11.9282789228,0.0,1.20382387833,7.6404789882,4.7871278268,149.107796161,149.107796161
 03/17  08:00:00,40.4877518808,11.9282789228,0.0,1.08080179056,19.1011974705,8.3774736969,136.703674452,136.703674452
 03/17  09:00:00,58.0118504049,11.9282789228,0.0,0.930378424829,34.3821554469,10.7710376103,115.209042999,115.209042999
 03/17  10:00:00,57.8399438521,11.9282789228,0.0,0.758471872117,34.3821554469,10.7710376103,105.265185705,105.265185705
 03/17  11:00:00,57.4500115699,11.9282789228,0.0,0.368539589871,34.3821554469,10.7710376103,86.197985712,86.197985712
 03/17  12:00:00,57.3648835096,11.9282789228,0.0,0.283411529611,34.3821554469,10.7710376103,76.8855972452,76.8855972452
 03/17  13:00:00,57.2931278458,11.9282789228,0.0,0.211655865735,34.3821554469,10.7710376103,73.4586973138,73.4586973138
 03/17  14:00:00,57.2879615047,11.9282789228,0.0,0.206489524722,34.3821554469,10.7710376103,70.3776188111,70.3776188111
 03/17  15:00:00,57.2602819286,11.9282789228,0.0,0.178809948625,34.3821554469,10.7710376103,66.4937017964,66.4937017964
 03/17  16:00:00,57.4376640735,11.9282789228,0.0,0.356192093521,34.3821554469,10.7710376103,72.1411717491,72.1411717491
 03/17  17:00:00,57.6416716307,11.9282789228,0.0,0.560199650667,34.3821554469,10.7710376103,86.0206039065,86.0206039065
 03/17  18:00:00,49.2531548035,11.9282789228,0.0,0.696183262504,22.9214369646,9.5742556536,99.3763410999,99.3763410999
 03/17  19:00:00,53.5210822859,11.9282789228,0.0,0.831110744911,22.9214369646,9.5742556536,114.648334813,114.648334813
 03/17  20:00:00,48.5900824536,11.9282789228,0.0,0.917132363383,19.1011974705,8.3774736969,124.565705892,124.565705892
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5802913362,0.00588879549152,0.0,0.0047188802559,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,12.0851986778,0.054380369543,0.0,0.0595256261276,1.91011974705,1.79517293505,1.33585493738,1.33585493738
 03/18  02:00:00,12.173818234,0.0940407200977,0.0,0.108484831761,1.91011974705,1.79517293505,2.56445518741,2.56445518741
 03/18  03:00:00,12.2896354014,0.16469996606,0.0,0.153642753282,1.91011974705,1.79517293505,4.83165005949,4.83165005949
 03/18  04:00:00,12.3750476742,0.219663930678,0.0,0.184091061452,1.91011974705,1.79517293505,6.58100224647,6.58100224647
 03/18  05:00:00,12.414367156,0.242720964907,0.0,0.200353509001,1.91011974705,1.79517293505,7.33606185635,7.33606185635
 03/18  06:00:00,23.0461060356,11.9282789228,0.0,1.90186776401,1.91011974705,1.79517293505,239.392248125,239.392248125
 03/18  07:00:00,20.8092599257,11.9282789228,0.0,1.4703956387,3.8202394941,3.5903458701,192.054207001,192.054207001
 03/18  08:00:00,30.6235234958,11.9282789228,0.0,1.25061630717,11.4607184823,5.9839097835,169.074964649,169.074964649
 03/18  09:00:00,45.4250451694,11.9282789228,0.0,1.00107362838,22.9214369646,9.5742556536,141.146512587,141.146512587
 03/18  10:00:00,57.6869982568,11.9282789228,0.0,0.605526276762,34.3821554469,10.7710376103,114.883698972,114.883698972
 03/18  11:00:00,57.4423953222,11.9282789228,0.0,0.360923342196,34.3821554469,10.7710376103,94.4224333867,94.4224333867
 03/18  12:00:00,57.3479650635,11.9282789228,0.0,0.266493083472,34.3821554469,10.7710376103,83.3495319202,83.3495319202
 03/18  13:00:00,57.3114871202,11.9282789228,0.0,0.230015140198,34.3821554469,10.7710376103,70.9175225014,70.9175225014
 03/18  14:00:00,57.3666260948,11.9282789228,0.0,0.28515411481,34.3821554469,10.7710376103,67.7479289368,67.7479289368
 03/18  15:00:00,57.2531314642,11.9282789228,0.0,0.171659484185,34.3821554469,10.7710376103,63.3337747002,63.3337747002
 03/18  16:00:00,57.3462080437,11.9282789228,0.0,0.264736063689,34.3821554469,10.7710376103,62.0098705811,62.0098705811
 03/18  17:00:00,57.5133148373,11.9282789228,0.0,0.431842857265,34.3821554469,10.7710376103,69.7313989711,69.7313989711
 03/18  18:00:00,44.1374835318,11.9282789228,0.0,0.597533441569,19.1011974705,8.3774736969,90.1587461168,90.1587461168
 03/18  19:00:00,38.3913108836,11.9282789228,0.0,0.752403695022,11.4607184823,5.9839097835,108.715437185,108.715437185
 03/18  20:00:00,38.4846420793,11.9282789228,0.0,0.845734890721,11.4607184823,5.9839097835,118.93077226,118.93077226
 03/18  21:00:00,28.488677576,11.9282789228,0.0,0.883813288966,3.8202394941,3.5903458701,125.234720068,125.234720068
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9748082712,0.00196293183051,0.0,0.00155265730012,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,12.1049697008,0.0690920297466,0.0,0.0645849889883,1.91011974705,1.79517293505,1.79788448141,1.79788448141
 03/19  03:00:00,12.2649947226,0.168248972719,0.0,0.125453067817,1.91011974705,1.79517293505,4.94338881576,4.94338881576
 03/19  04:00:00,12.3312284349,0.196238597743,0.0,0.1636971551,1.91011974705,1.79517293505,5.85229746514,5.85229746514
 03/19  05:00:00,12.3800839743,0.227476267925,0.0,0.181315024269,1.91011974705,1.79517293505,6.8245566836,6.8245566836
 03/19  06:00:00,9.65540843844,0.259726654467,0.0,0.179722435208,1.91011974705,1.79517293505,7.92379914752,7.92379914752
 03/19  07:00:00,4.11924461364,0.239771999504,0.0,0.174179932035,1.91011974705,1.79517293505,7.22762587726,7.22762587726
 03/19  08:00:00,21.054119983,11.9282789228,0.0,1.71525569596,3.8202394941,3.5903458701,225.124427619,225.124427619
 03/19  09:00:00,20.4784423188,11.9282789228,0.0,1.13957803176,3.8202394941,3.5903458701,170.214940532,170.214940532
 03/19  10:00:00,35.2095423757,11.9282789228,0.0,0.819613736271,15.2809579764,7.1806917402,142.677391608,142.677391608
 03/19  11:00:00,34.9334583182,11.9282789228,0.0,0.543529678728,15.2809579764,7.1806917402,126.680723753,126.680723753
 03/19  12:00:00,44.7285197139,11.9282789228,0.0,0.304548172877,22.9214369646,9.5742556536,101.971876249,101.971876249
 03/19  13:00:00,44.5983462533,11.9282789228,0.0,0.1743747123,22.9214369646,9.5742556536,92.324651457,92.324651457
 03/19  14:00:00,44.5319605156,11.9282789228,0.0,0.10798897454,22.9214369646,9.5742556536,86.3670563226,86.3670563226
 03/19  15:00:00,44.5882991111,11.9282789228,0.0,0.164327570058,22.9214369646,9.5742556536,81.7934502949,81.7934502949
 03/19  16:00:00,44.8254149699,11.9282789228,0.0,0.401443428898,22.9214369646,9.5742556536,84.5848744336,84.5848744336
 03/19  17:00:00,34.6102072566,11.9282789228,0.0,0.220278617205,15.2809579764,7.1806917402,118.387547815,118.387547815
 03/19  18:00:00,27.4564787553,11.9282789228,0.0,0.345259684094,7.6404789882,4.7871278268,135.948731441,135.948731441
 03/19  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9834531759,0.00785172732202,0.0,0.00430876644495,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.6463191154,0.0361412695509,0.0,0.0404941853742,1.91011974705,2.3935639134,0.761572443831,0.761572443831
 03/20  02:00:00,12.684743552,0.0403720590668,0.0,0.0746878324921,1.91011974705,2.3935639134,0.893841448348,0.893841448348
 03/20  03:00:00,12.8236273104,0.140488581613,0.0,0.113455068323,1.91011974705,2.3935639134,4.0725615892,4.0725615892
 03/20  04:00:00,12.9120871229,0.187122364301,0.0,0.15528109813,1.91011974705,2.3935639134,5.56946228663,5.56946228663
 03/20  05:00:00,12.9942416758,0.241189013069,0.0,0.183369002301,1.91011974705,2.3935639134,7.27240578685,7.27240578685
 03/20  06:00:00,23.6052735863,11.9282789228,0.0,1.86264433632,1.91011974705,2.3935639134,237.870840922,237.870840922
 03/20  07:00:00,25.7907990624,11.9282789228,0.0,1.43491332463,7.6404789882,4.7871278268,186.696259023,186.696259023
 03/20  08:00:00,40.6393275593,11.9282789228,0.0,1.23237746909,19.1011974705,8.3774736969,162.320536138,162.320536138
 03/20  09:00:00,58.1250779248,11.9282789228,0.0,1.0436059448,34.3821554469,10.7710376103,134.873085477,134.873085477
 03/20  10:00:00,57.995817802,11.9282789228,0.0,0.914345821979,34.3821554469,10.7710376103,120.819769255,120.819769255
 03/20  11:00:00,57.8189897924,11.9282789228,0.0,0.737517812378,34.3821554469,10.7710376103,100.941007698,100.941007698
 03/20  12:00:00,57.4988483078,11.9282789228,0.0,0.417376327816,34.3821554469,10.7710376103,80.767479709,80.767479709
 03/20  13:00:00,57.2647312763,11.9282789228,0.0,0.183259296321,34.3821554469,10.7710376103,63.0770971481,63.0770971481
 03/20  14:00:00,57.2423916998,11.9282789228,0.0,0.160919719791,34.3821554469,10.7710376103,59.1767349762,59.1767349762
 03/20  15:00:00,57.3372851091,11.9282789228,0.0,0.255813129085,34.3821554469,10.7710376103,55.1521052496,55.1521052496
 03/20  16:00:00,57.398440944,11.9282789228,0.0,0.316968964022,34.3821554469,10.7710376103,52.5943783661,52.5943783661
 03/20  17:00:00,57.4744122923,11.9282789228,0.0,0.392940312286,34.3821554469,10.7710376103,55.261565688,55.261565688
 03/20  18:00:00,47.6722424411,11.9282789228,0.0,0.492937566791,22.9214369646,9.5742556536,64.5746051657,64.5746051657
 03/20  19:00:00,53.2889622061,11.9282789228,0.0,0.598990665118,22.9214369646,9.5742556536,76.750284944,76.750284944
 03/20  20:00:00,48.3386302582,11.9282789228,0.0,0.665680168002,19.1011974705,8.3774736969,85.2916850331,85.2916850331
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5848745764,0.00785172732202,0.0,0.00733918864506,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.6679126056,0.0380042554131,0.0,0.0602246896898,1.91011974705,2.3935639134,0.821339532388,0.821339532388
 03/21  04:00:00,12.7145013751,0.0565380365572,0.0,0.0882796781149,1.91011974705,2.3935639134,1.40659618377,1.40659618377
 03/21  05:00:00,12.7733660768,0.08980094942,0.0,0.113881466929,1.91011974705,2.3935639134,2.43673982203,2.43673982203
 03/21  06:00:00,23.496554224,11.9282789228,0.0,1.75392497408,1.91011974705,2.3935639134,214.909905081,214.909905081
 03/21  07:00:00,25.6539758982,11.9282789228,0.0,1.29809016037,7.6404789882,4.7871278268,167.591164731,167.591164731
 03/21  08:00:00,40.3909092367,11.9282789228,0.0,0.983959146496,19.1011974705,8.3774736969,130.242468802,130.242468802
 03/21  09:00:00,57.6479492727,11.9282789228,0.0,0.566477292655,34.3821554469,10.7710376103,88.6413483389,88.6413483389
 03/21  10:00:00,57.4337839159,11.9282789228,0.0,0.352311935894,34.3821554469,10.7710376103,79.5554096259,79.5554096259
 03/21  11:00:00,57.1984815539,11.9282789228,0.0,0.117009573888,34.3821554469,10.7710376103,62.935811536,62.935811536
 03/21  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,47.9504901039,47.9504901039
 03/21  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,43.9631517045,43.9631517045
 03/21  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,39.3785040685,39.3785040685
 03/21  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,30.0697046333,30.0697046333
 03/21  16:00:00,57.1136579155,11.9223901273,0.0,0.0380747310031,34.3821554469,10.7710376103,33.073305797,33.073305797
 03/21  17:00:00,57.2944540142,11.9282789228,0.0,0.212982034225,34.3821554469,10.7710376103,41.4227229288,41.4227229288
 03/21  18:00:00,47.5517856612,11.9282789228,0.0,0.37248078688,22.9214369646,9.5742556536,55.1528911336,55.1528911336
 03/21  19:00:00,53.2171964858,11.9282789228,0.0,0.52722494478,22.9214369646,9.5742556536,73.7339446118,73.7339446118
 03/21  20:00:00,48.2755537257,11.9282789228,0.0,0.602603635427,19.1011974705,8.3774736969,85.6363924124,85.6363924124
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  06:00:00,23.237054012,11.9282789228,0.0,1.49442476206,1.91011974705,2.3935639134,183.935873023,183.935873023
 03/22  07:00:00,25.4352557066,11.9282789228,0.0,1.07936996877,7.6404789882,4.7871278268,139.072234372,139.072234372
 03/22  08:00:00,40.3259777241,11.9282789228,0.0,0.919027633851,19.1011974705,8.3774736969,120.459614532,120.459614532
 03/22  09:00:00,57.8612633518,11.9282789228,0.0,0.779791371762,34.3821554469,10.7710376103,99.3504182759,99.3504182759
 03/22  10:00:00,57.7827070489,11.9282789228,0.0,0.701235068911,34.3821554469,10.7710376103,91.6343151608,91.6343151608
 03/22  11:00:00,57.710990337,11.9282789228,0.0,0.629518356929,34.3821554469,10.7710376103,81.7092218975,81.7092218975
 03/22  12:00:00,57.6801242201,11.9282789228,0.0,0.598652240081,34.3821554469,10.7710376103,78.7042925994,78.7042925994
 03/22  13:00:00,57.7308869119,11.9282789228,0.0,0.649414931864,34.3821554469,10.7710376103,77.3367434326,77.3367434326
 03/22  14:00:00,57.7382732661,11.9282789228,0.0,0.656801286088,34.3821554469,10.7710376103,77.4508901978,77.4508901978
 03/22  15:00:00,57.6656152795,11.9282789228,0.0,0.584143299488,34.3821554469,10.7710376103,72.9213455807,72.9213455807
 03/22  16:00:00,57.6861890562,11.9282789228,0.0,0.604717076226,34.3821554469,10.7710376103,75.4435884192,75.4435884192
 03/22  17:00:00,57.7522188193,11.9282789228,0.0,0.670746839229,34.3821554469,10.7710376103,83.4948816797,83.4948816797
 03/22  18:00:00,47.901177241,11.9282789228,0.0,0.721872366602,22.9214369646,9.5742556536,89.1992530525,89.1992530525
 03/22  19:00:00,53.5558893775,11.9282789228,0.0,0.865917836509,22.9214369646,9.5742556536,98.5514437509,98.5514437509
 03/22  20:00:00,48.5741483779,11.9282789228,0.0,0.901198287644,19.1011974705,8.3774736969,103.082595038,103.082595038
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5848213744,0.00588879549152,0.0,0.00924891841314,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.6346623436,0.011777590983,0.0,0.0532010921733,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.6221069517,0.011777590983,0.0,0.0406457002198,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.6623913187,0.0339273522572,0.0,0.0587803059923,1.91011974705,2.3935639134,0.695202932778,0.695202932778
 03/23  05:00:00,12.6834759594,0.0369664967671,0.0,0.0768258022133,1.91011974705,2.3935639134,0.790979600592,0.790979600592
 03/23  06:00:00,22.018499583,11.9282789228,0.0,1.65353699974,1.91011974705,2.3935639134,192.772499404,192.772499404
 03/23  07:00:00,25.6558184144,11.9282789228,0.0,1.29993267662,7.6404789882,4.7871278268,148.865826695,148.865826695
 03/23  08:00:00,40.5102572102,11.9282789228,0.0,1.10330712002,19.1011974705,8.3774736969,128.52957522,128.52957522
 03/23  09:00:00,57.9296348365,11.9282789228,0.0,0.84816285643,34.3821554469,10.7710376103,100.666972753,100.666972753
 03/23  10:00:00,57.8260670984,11.9282789228,0.0,0.744595118356,34.3821554469,10.7710376103,89.9565395817,89.9565395817
 03/23  11:00:00,57.6939534592,11.9282789228,0.0,0.612481479166,34.3821554469,10.7710376103,77.0712644651,77.0712644651
 03/23  12:00:00,57.5281728894,11.9282789228,0.0,0.446700909379,34.3821554469,10.7710376103,67.0285841024,67.0285841024
 03/23  13:00:00,57.3375364237,11.9282789228,0.0,0.256064443683,34.3821554469,10.7710376103,57.4334207935,57.4334207935
 03/23  14:00:00,57.1716242158,11.9282789228,0.0,0.0901522357523,34.3821554469,10.7710376103,49.9021424926,49.9021424926
 03/23  15:00:00,57.1091842227,11.9282789228,0.0,0.027712242675,34.3821554469,10.7710376103,36.4530745383,36.4530745383
 03/23  16:00:00,57.1952763279,11.9282789228,0.0,0.113804347863,34.3821554469,10.7710376103,28.5670387098,28.5670387098
 03/23  17:00:00,57.3217753101,11.9282789228,0.0,0.240303330071,34.3821554469,10.7710376103,33.0579724339,33.0579724339
 03/23  18:00:00,47.545778568,11.9282789228,0.0,0.366473693607,22.9214369646,9.5742556536,44.626652318,44.626652318
 03/23  19:00:00,53.1437437442,11.9282789228,0.0,0.453772203137,22.9214369646,9.5742556536,54.5802739613,54.5802739613
 03/23  20:00:00,48.2484668427,11.9282789228,0.0,0.575516752457,19.1011974705,8.3774736969,72.7675883345,72.7675883345
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5716465923,0.00196293183051,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.6484522141,0.0384698099146,0.0,0.0402987436936,1.91011974705,2.3935639134,0.836380209418,0.836380209418
 03/24  04:00:00,12.6872224412,0.0409821117399,0.0,0.0765566690346,1.91011974705,2.3935639134,0.915897407608,0.915897407608
 03/24  05:00:00,12.7820447827,0.0942612985793,0.0,0.118099823714,1.91011974705,2.3935639134,2.58666011891,2.58666011891
 03/24  06:00:00,22.1227584529,11.9282789228,0.0,1.75779586961,1.91011974705,2.3935639134,216.955555459,216.955555459
 03/24  07:00:00,25.5993954908,11.9282789228,0.0,1.24350975296,7.6404789882,4.7871278268,158.466597557,158.466597557
 03/24  08:00:00,40.3785070669,11.9282789228,0.0,0.971556976711,19.1011974705,8.3774736969,130.416897363,130.416897363
 03/24  09:00:00,57.685709919,11.9282789228,0.0,0.604237938978,34.3821554469,10.7710376103,94.790964454,94.790964454
 03/24  10:00:00,57.3632482112,11.9282789228,0.0,0.281776231151,34.3821554469,10.7710376103,71.1887559916,71.1887559916
 03/24  11:00:00,57.1183527744,11.9243530592,0.0,0.0408066579991,34.3821554469,10.7710376103,45.1158678071,45.1158678071
 03/24  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,38.4020408279,38.4020408279
 03/24  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,30.4598881442,30.4598881442
 03/24  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,18.6858097527,18.6858097527
 03/24  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,12.6702752719,12.6702752719
 03/24  16:00:00,57.1224511068,11.9243530592,0.0,0.0449049903963,34.3821554469,10.7710376103,21.1726990508,21.1726990508
 03/24  17:00:00,57.3145401286,11.9282789228,0.0,0.233068148594,34.3821554469,10.7710376103,35.6943382706,35.6943382706
 03/24  18:00:00,47.5133827351,11.9282789228,0.0,0.334077860725,22.9214369646,9.5742556536,45.1599536291,45.1599536291
 03/24  19:00:00,53.1113884309,11.9282789228,0.0,0.421416889888,22.9214369646,9.5742556536,56.4564515437,56.4564515437
 03/24  20:00:00,48.1335206377,11.9282789228,0.0,0.460570547428,19.1011974705,8.3774736969,63.1766297388,63.1766297388
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,21.0944508819,11.9282789228,0.0,1.32787927701,1.91011974705,1.79517293505,165.529205336,165.529205336
 03/25  07:00:00,20.3479694638,11.9282789228,0.0,1.00910517679,3.8202394941,3.5903458701,131.930777802,131.930777802
 03/25  08:00:00,30.2662175235,11.9282789228,0.0,0.893310334908,11.4607184823,5.9839097835,119.068393342,119.068393342
 03/25  09:00:00,45.1541489195,11.9282789228,0.0,0.730177378442,22.9214369646,9.5742556536,95.9799872468,95.9799872468
 03/25  10:00:00,57.4472438899,11.9282789228,0.0,0.365771909905,34.3821554469,10.7710376103,61.9225053452,61.9225053452
 03/25  11:00:00,57.192214918,11.9282789228,0.0,0.110742938012,34.3821554469,10.7710376103,36.5568122171,36.5568122171
 03/25  12:00:00,57.0857384134,11.9223901273,0.0,0.0101552289093,34.3821554469,10.7710376103,26.8885104943,26.8885104943
 03/25  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,18.7771252881,18.7771252881
 03/25  14:00:00,57.0891432018,11.9223901273,0.0,0.0135600172367,34.3821554469,10.7710376103,17.1216788148,17.1216788148
 03/25  15:00:00,57.2005080194,11.9282789228,0.0,0.119036039419,34.3821554469,10.7710376103,21.5816478855,21.5816478855
 03/25  16:00:00,57.3027562809,11.9282789228,0.0,0.221284300899,34.3821554469,10.7710376103,29.0316841222,29.0316841222
 03/25  17:00:00,57.4042335668,11.9282789228,0.0,0.322761586735,34.3821554469,10.7710376103,39.7200626199,39.7200626199
 03/25  18:00:00,42.609428704,11.9282789228,0.0,0.44714528047,19.1011974705,8.3774736969,61.7798725554,61.7798725554
 03/25  19:00:00,38.1717951566,11.9282789228,0.0,0.532887967991,11.4607184823,5.9839097835,74.6092976299,74.6092976299
 03/25  20:00:00,38.2303312945,11.9282789228,0.0,0.591424105859,11.4607184823,5.9839097835,80.0681062253,80.0681062253
 03/25  21:00:00,28.2652711718,11.9282789228,0.0,0.660406884785,3.8202394941,3.5903458701,91.3673242048,91.3673242048
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,20.7942123074,11.9282789228,0.0,1.45534802041,3.8202394941,3.5903458701,175.076269495,175.076269495
 03/26  09:00:00,20.3507700044,11.9282789228,0.0,1.01190571737,3.8202394941,3.5903458701,132.070909985,132.070909985
 03/26  10:00:00,35.2197644037,11.9282789228,0.0,0.829835764289,15.2809579764,7.1806917402,111.538037084,111.538037084
 03/26  11:00:00,35.0462487845,11.9282789228,0.0,0.656320145071,15.2809579764,7.1806917402,99.2121753446,99.2121753446
 03/26  12:00:00,44.9297724882,11.9282789228,0.0,0.505800947215,22.9214369646,9.5742556536,83.7795497369,83.7795497369
 03/26  13:00:00,44.7995274421,11.9282789228,0.0,0.37555590105,22.9214369646,9.5742556536,77.1547668163,77.1547668163
 03/26  14:00:00,44.845540779,11.9282789228,0.0,0.421569237936,22.9214369646,9.5742556536,74.9882836003,74.9882836003
 03/26  15:00:00,44.8936182422,11.9282789228,0.0,0.46964670121,22.9214369646,9.5742556536,72.2517464584,72.2517464584
 03/26  16:00:00,44.884169962,11.9282789228,0.0,0.460198420937,22.9214369646,9.5742556536,68.9898938239,68.9898938239
 03/26  17:00:00,34.6141313493,11.9282789228,0.0,0.224202709855,15.2809579764,7.1806917402,93.3784152591,93.3784152591
 03/26  18:00:00,27.4387165037,11.9282789228,0.0,0.327497432538,7.6404789882,4.7871278268,105.274443272,105.274443272
 03/26  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,12.0048781432,0.0193962188759,0.0,0.0141892422282,1.91011974705,1.79517293505,0.364199404541,0.364199404541
 03/27  01:00:00,12.696178959,0.0514403982269,0.0,0.0750549003171,1.91011974705,2.3935639134,1.24020243461,1.24020243461
 03/27  02:00:00,12.7921427201,0.0986992822233,0.0,0.123759777439,1.91011974705,2.3935639134,2.71979346511,2.71979346511
 03/27  03:00:00,12.9159429836,0.183279172591,0.0,0.162980150568,1.91011974705,2.3935639134,5.41006501065,5.41006501065
 03/27  04:00:00,12.9736331236,0.213587239582,0.0,0.190362223528,1.91011974705,2.3935639134,6.40638085897,6.40638085897
 03/27  05:00:00,13.0471277346,0.261791376455,0.0,0.215652697664,1.91011974705,2.3935639134,7.91532251764,7.91532251764
 03/27  06:00:00,22.2923606058,11.9282789228,0.0,1.92739802248,1.91011974705,2.3935639134,243.133166276,243.133166276
 03/27  07:00:00,25.7598427105,11.9282789228,0.0,1.40395697266,7.6404789882,4.7871278268,183.182881045,183.182881045
 03/27  08:00:00,40.5841723864,11.9282789228,0.0,1.1772222962,19.1011974705,8.3774736969,157.470556282,157.470556282
 03/27  09:00:00,58.0420433715,11.9282789228,0.0,0.960571391517,34.3821554469,10.7710376103,126.598972447,126.598972447
 03/27  10:00:00,57.8922458842,11.9282789228,0.0,0.810773904153,34.3821554469,10.7710376103,110.056574783,110.056574783
 03/27  11:00:00,57.7358674688,11.9282789228,0.0,0.654395488798,34.3821554469,10.7710376103,88.5116363499,88.5116363499
 03/27  12:00:00,57.6302547954,11.9282789228,0.0,0.548782815338,34.3821554469,10.7710376103,74.0048948886,74.0048948886
 03/27  13:00:00,57.6205676304,11.9282789228,0.0,0.539095650393,34.3821554469,10.7710376103,71.0046100072,71.0046100072
 03/27  14:00:00,57.6529631739,11.9282789228,0.0,0.571491193923,34.3821554469,10.7710376103,74.2389472267,74.2389472267
 03/27  15:00:00,57.6856296311,11.9282789228,0.0,0.604157651037,34.3821554469,10.7710376103,75.9055614616,75.9055614616
 03/27  16:00:00,57.7384325841,11.9282789228,0.0,0.656960604034,34.3821554469,10.7710376103,81.3753262335,81.3753262335
 03/27  17:00:00,57.7890933278,11.9282789228,0.0,0.707621347802,34.3821554469,10.7710376103,86.9718329143,86.9718329143
 03/27  18:00:00,46.5478406838,11.9282789228,0.0,0.746202476153,22.9214369646,9.5742556536,91.1513437368,91.1513437368
 03/27  19:00:00,53.5636935766,11.9282789228,0.0,0.873722035591,22.9214369646,9.5742556536,97.2988219722,97.2988219722
 03/27  20:00:00,48.56497342,11.9282789228,0.0,0.892023329815,19.1011974705,8.3774736969,99.5699569311,99.5699569311
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5838385988,0.00588879549152,0.0,0.00826614290365,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.6312522224,0.011777590983,0.0,0.0497909709444,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.6438533892,0.0278148269426,0.0,0.0463549017678,1.91011974705,2.3935639134,0.504575548266,0.504575548266
 03/28  04:00:00,12.6717653896,0.0360704763488,0.0,0.0660112527867,1.91011974705,2.3935639134,0.762981837875,0.762981837875
 03/28  05:00:00,12.7019122957,0.0463480747825,0.0,0.0858805604779,1.91011974705,2.3935639134,1.08358592879,1.08358592879
 03/28  06:00:00,20.6571962321,11.9282789228,0.0,1.66990031552,1.91011974705,2.3935639134,196.164055385,196.164055385
 03/28  07:00:00,25.566266579,11.9282789228,0.0,1.21038084115,7.6404789882,4.7871278268,147.329448738,147.329448738
 03/28  08:00:00,40.4235140412,11.9282789228,0.0,1.016563951,19.1011974705,8.3774736969,124.899004465,124.899004465
 03/28  09:00:00,57.9152013911,11.9282789228,0.0,0.83372941111,34.3821554469,10.7710376103,98.0736505282,98.0736505282
 03/28  10:00:00,57.8211752235,11.9282789228,0.0,0.739703243523,34.3821554469,10.7710376103,88.769808022,88.769808022
 03/28  11:00:00,57.7562219333,11.9282789228,0.0,0.674749953261,34.3821554469,10.7710376103,81.0357255367,81.0357255367
 03/28  12:00:00,57.6785907755,11.9282789228,0.0,0.597118795501,34.3821554469,10.7710376103,71.0518254512,71.0518254512
 03/28  13:00:00,57.5949628504,11.9282789228,0.0,0.513490870418,34.3821554469,10.7710376103,60.5108868831,60.5108868831
 03/28  14:00:00,57.5439594722,11.9282789228,0.0,0.462487492167,34.3821554469,10.7710376103,54.6396620243,54.6396620243
 03/28  15:00:00,57.512453327,11.9282789228,0.0,0.430981346944,34.3821554469,10.7710376103,48.730288962,48.730288962
 03/28  16:00:00,57.5123514815,11.9282789228,0.0,0.430879501497,34.3821554469,10.7710376103,47.5317957732,47.5317957732
 03/28  17:00:00,57.538377033,11.9282789228,0.0,0.456905052987,34.3821554469,10.7710376103,51.920041783,51.920041783
 03/28  18:00:00,46.3266830229,11.9282789228,0.0,0.525044815204,22.9214369646,9.5742556536,60.3685190013,60.3685190013
 03/28  19:00:00,53.3045805167,11.9282789228,0.0,0.614608975676,22.9214369646,9.5742556536,70.8608795762,70.8608795762
 03/28  20:00:00,48.3359572175,11.9282789228,0.0,0.663007127304,19.1011974705,8.3774736969,76.8225995913,76.8225995913
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5827513496,0.00785172732202,0.0,0.00521596181088,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.6266111471,0.021763241421,0.0,0.0351642452514,1.91011974705,2.3935639134,0.315875251405,0.315875251405
 03/29  06:00:00,20.6129857137,11.9282789228,0.0,1.62568979708,1.91011974705,2.3935639134,189.388725607,189.388725607
 03/29  07:00:00,25.5330068227,11.9282789228,0.0,1.17712108483,7.6404789882,4.7871278268,143.803481009,143.803481009
 03/29  08:00:00,40.3866698453,11.9282789228,0.0,0.979719755046,19.1011974705,8.3774736969,122.010949547,122.010949547
 03/29  09:00:00,57.8730670022,11.9282789228,0.0,0.791595022131,34.3821554469,10.7710376103,95.3821075667,95.3821075667
 03/29  10:00:00,57.7585984863,11.9282789228,0.0,0.677126506258,34.3821554469,10.7710376103,83.9228432884,83.9228432884
 03/29  11:00:00,57.6218455166,11.9282789228,0.0,0.540373536584,34.3821554469,10.7710376103,68.8102050447,68.8102050447
 03/29  12:00:00,57.5678990417,11.9282789228,0.0,0.486427061708,34.3821554469,10.7710376103,64.080063769,64.080063769
 03/29  13:00:00,57.5392923248,11.9282789228,0.0,0.457820344796,34.3821554469,10.7710376103,60.0625194897,60.0625194897
 03/29  14:00:00,57.5161773789,11.9282789228,0.0,0.434705398851,34.3821554469,10.7710376103,53.9939798796,53.9939798796
 03/29  15:00:00,57.5093705673,11.9282789228,0.0,0.427898587275,34.3821554469,10.7710376103,50.4388171534,50.4388171534
 03/29  16:00:00,57.5251797438,11.9282789228,0.0,0.44370776381,34.3821554469,10.7710376103,50.9902646167,50.9902646167
 03/29  17:00:00,57.6030107273,11.9282789228,0.0,0.521538747284,34.3821554469,10.7710376103,61.5785290234,61.5785290234
 03/29  18:00:00,46.3845765945,11.9282789228,0.0,0.582938386806,22.9214369646,9.5742556536,68.9799902185,68.9799902185
 03/29  19:00:00,53.3339695115,11.9282789228,0.0,0.643997970434,22.9214369646,9.5742556536,75.8065556509,75.8065556509
 03/29  20:00:00,48.376455378,11.9282789228,0.0,0.70350528774,19.1011974705,8.3774736969,84.2489633828,84.2489633828
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
