Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.6092673137,0.011777590983,0.0,0.0278060623007,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.6947276122,0.0501592098087,0.0,0.0748847419103,1.91011974705,2.3935639134,1.20633218176,1.20633218176
 03/30  04:00:00,12.7626579002,0.0826373620402,0.0,0.110336877665,1.91011974705,2.3935639134,2.21305562216,2.21305562216
 03/30  05:00:00,12.8075202261,0.0953643274973,0.0,0.142472238115,1.91011974705,2.3935639134,2.61758856482,2.61758856482
 03/30  06:00:00,20.7658143043,11.9282789228,0.0,1.77851838768,1.91011974705,2.3935639134,213.055820031,213.055820031
 03/30  07:00:00,25.6155454858,11.9282789228,0.0,1.25965974794,7.6404789882,4.7871278268,157.431743147,157.431743147
 03/30  08:00:00,40.3816681159,11.9282789228,0.0,0.974718025718,19.1011974705,8.3774736969,125.702581212,125.702581212
 03/30  09:00:00,57.6978068253,11.9282789228,0.0,0.616334845314,34.3821554469,10.7710376103,87.2645982044,87.2645982044
 03/30  10:00:00,57.5829877546,11.9282789228,0.0,0.50151577453,34.3821554469,10.7710376103,75.0605255778,75.0605255778
 03/30  11:00:00,57.3699620859,11.9282789228,0.0,0.288490105922,34.3821554469,10.7710376103,63.2627128888,63.2627128888
 03/30  12:00:00,57.2774410783,11.9282789228,0.0,0.195969098289,34.3821554469,10.7710376103,54.1391708231,54.1391708231
 03/30  13:00:00,57.2621869243,11.9282789228,0.0,0.180714944321,34.3821554469,10.7710376103,45.8208306458,45.8208306458
 03/30  14:00:00,57.1763041221,11.9282789228,0.0,0.0948321420426,34.3821554469,10.7710376103,41.0321800172,41.0321800172
 03/30  15:00:00,57.1835970606,11.9282789228,0.0,0.102125080597,34.3821554469,10.7710376103,36.7545718414,36.7545718414
 03/30  16:00:00,57.3083227739,11.9282789228,0.0,0.226850793838,34.3821554469,10.7710376103,40.3585390781,40.3585390781
 03/30  17:00:00,57.4152893681,11.9282789228,0.0,0.333817388098,34.3821554469,10.7710376103,47.5207009359,47.5207009359
 03/30  18:00:00,46.2294575213,11.9282789228,0.0,0.427819313651,22.9214369646,9.5742556536,54.9960571356,54.9960571356
 03/30  19:00:00,53.2294497233,11.9282789228,0.0,0.539478182317,22.9214369646,9.5742556536,68.8841739975,68.8841739975
 03/30  20:00:00,48.299134903,11.9282789228,0.0,0.626184812775,19.1011974705,8.3774736969,80.0231091175,80.0231091175
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5884506546,0.00785172732202,0.0,0.0109152668018,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.6655387007,0.0368684148276,0.0,0.0589866254575,1.91011974705,2.3935639134,0.783826507954,0.783826507954
 03/31  05:00:00,12.7317909457,0.0649162090688,0.0,0.0971910761982,1.91011974705,2.3935639134,1.6607267204,1.6607267204
 03/31  06:00:00,20.7112605686,11.9282789228,0.0,1.72396465197,1.91011974705,2.3935639134,210.149220095,210.149220095
 03/31  07:00:00,25.5759126182,11.9282789228,0.0,1.22002688036,7.6404789882,4.7871278268,155.345033549,155.345033549
 03/31  08:00:00,40.3539734124,11.9282789228,0.0,0.947023322214,19.1011974705,8.3774736969,124.153445709,124.153445709
 03/31  09:00:00,57.6699676212,11.9282789228,0.0,0.588495641184,34.3821554469,10.7710376103,87.8341840452,87.8341840452
 03/31  10:00:00,57.3622398621,11.9282789228,0.0,0.280767882032,34.3821554469,10.7710376103,69.553064547,69.553064547
 03/31  11:00:00,57.143320316,11.9282789228,0.0,0.06184833601,34.3821554469,10.7710376103,55.6408701106,55.6408701106
 03/31  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,46.5100463125,46.5100463125
 03/31  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,36.2378421079,36.2378421079
 03/31  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,31.0148893369,31.0148893369
 03/31  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,24.8885666079,24.8885666079
 03/31  16:00:00,57.0997813994,11.9223901273,0.0,0.0241982148279,34.3821554469,10.7710376103,26.219602612,26.219602612
 03/31  17:00:00,57.2486122193,11.9282789228,0.0,0.167140239236,34.3821554469,10.7710376103,32.9984677902,32.9984677902
 03/31  18:00:00,46.0913637958,11.9282789228,0.0,0.289725588075,22.9214369646,9.5742556536,40.9399591484,40.9399591484
 03/31  19:00:00,53.0888821704,11.9282789228,0.0,0.39891062939,22.9214369646,9.5742556536,53.0457391401,53.0457391401
 03/31  20:00:00,48.151149818,11.9282789228,0.0,0.478199727764,19.1011974705,8.3774736969,65.263958932,65.263958932
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9827487964,0.00785172732202,0.0,0.00360438696257,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,20.0009032272,11.9282789228,0.0,1.6119982889,1.91011974705,1.79517293505,199.389134538,199.389134538
 04/01  07:00:00,20.4050505405,11.9282789228,0.0,1.06618625345,3.8202394941,3.5903458701,140.782411013,140.782411013
 04/01  08:00:00,30.1440761018,11.9282789228,0.0,0.771168913158,11.4607184823,5.9839097835,104.689424467,104.689424467
 04/01  09:00:00,44.8557177596,11.9282789228,0.0,0.431746218552,22.9214369646,9.5742556536,68.5113101309,68.5113101309
 04/01  10:00:00,57.2930446304,11.9282789228,0.0,0.211572650345,34.3821554469,10.7710376103,47.7694681726,47.7694681726
 04/01  11:00:00,57.0912141815,11.9204271955,0.0,0.0175939287519,34.3821554469,10.7710376103,32.4468804401,32.4468804401
 04/01  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,27.0337165429,27.0337165429
 04/01  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,26.2709553918,26.2709553918
 04/01  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,20.7061706847,20.7061706847
 04/01  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,22.3829106935,22.3829106935
 04/01  16:00:00,57.1284513326,11.926315991,0.0,0.0489422844397,34.3821554469,10.7710376103,28.9026269555,28.9026269555
 04/01  17:00:00,57.3102601812,11.9282789228,0.0,0.228788201192,34.3821554469,10.7710376103,38.9867269871,38.9867269871
 04/01  18:00:00,41.2013196268,11.9282789228,0.0,0.416702869932,19.1011974705,8.3774736969,62.9207006781,62.9207006781
 04/01  19:00:00,38.1593526455,11.9282789228,0.0,0.520445456924,11.4607184823,5.9839097835,76.5791153447,76.5791153447
 04/01  20:00:00,38.2207302486,11.9282789228,0.0,0.581823059993,11.4607184823,5.9839097835,84.3748251629,84.3748251629
 04/01  21:00:00,28.2645755701,11.9282789228,0.0,0.65971128309,3.8202394941,3.5903458701,96.2954174192,96.2954174192
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,12.0206556485,0.0287348211476,0.0,0.0206281452069,1.91011974705,1.79517293505,0.653309678971,0.653309678971
 04/02  04:00:00,12.1503447854,0.0817175273345,0.0,0.0973345759818,1.91011974705,1.79517293505,2.17946646969,2.17946646969
 04/02  05:00:00,12.321003652,0.198676061173,0.0,0.151034908727,1.91011974705,1.79517293505,5.898808801,5.898808801
 04/02  06:00:00,6.86220935988,0.216206479043,0.0,0.185376865402,1.91011974705,1.79517293505,6.48798598765,6.48798598765
 04/02  07:00:00,4.1734216404,0.288907298294,0.0,0.17922166001,1.91011974705,1.79517293505,8.78638251228,8.78638251228
 04/02  08:00:00,21.1798473631,11.9282789228,0.0,1.84098307607,3.8202394941,3.5903458701,239.75348188,239.75348188
 04/02  09:00:00,20.5211506296,11.9282789228,0.0,1.18228634255,3.8202394941,3.5903458701,184.586758642,184.586758642
 04/02  10:00:00,35.1128696693,11.9282789228,0.0,0.722941029849,15.2809579764,7.1806917402,148.678170175,148.678170175
 04/02  11:00:00,34.8745437024,11.9282789228,0.0,0.48461506297,15.2809579764,7.1806917402,132.066785503,132.066785503
 04/02  12:00:00,44.7207443968,11.9282789228,0.0,0.296772855758,22.9214369646,9.5742556536,107.40020627,107.40020627
 04/02  13:00:00,44.5671201302,11.9282789228,0.0,0.143148589162,22.9214369646,9.5742556536,84.8693314099,84.8693314099
 04/02  14:00:00,44.6419920184,11.9282789228,0.0,0.218020477364,22.9214369646,9.5742556536,76.1958433508,76.1958433508
 04/02  15:00:00,44.6971922898,11.9282789228,0.0,0.273220748791,22.9214369646,9.5742556536,71.2024701259,71.2024701259
 04/02  16:00:00,44.8002402726,11.9282789228,0.0,0.376268731537,22.9214369646,9.5742556536,71.3401379569,71.3401379569
 04/02  17:00:00,34.5457350985,11.9282789228,0.0,0.155806459029,15.2809579764,7.1806917402,104.653821652,104.653821652
 04/02  18:00:00,25.9939189093,11.9282789228,0.0,0.260366504828,7.6404789882,4.7871278268,121.559813065,121.559813065
 04/02  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,19.0622338984,11.9282789228,0.0,1.4526046485,1.91011974705,2.3935639134,174.371347805,174.371347805
 04/03  07:00:00,25.3705068898,11.9282789228,0.0,1.01462115197,7.6404789882,4.7871278268,126.514597192,126.514597192
 04/03  08:00:00,40.2459182118,11.9282789228,0.0,0.838968121563,19.1011974705,8.3774736969,104.967724001,104.967724001
 04/03  09:00:00,57.7509400978,11.9282789228,0.0,0.669468117795,34.3821554469,10.7710376103,79.4152824039,79.4152824039
 04/03  10:00:00,57.6231427778,11.9282789228,0.0,0.541670797762,34.3821554469,10.7710376103,65.6958230789,65.6958230789
 04/03  11:00:00,57.4770422277,11.9282789228,0.0,0.395570247638,34.3821554469,10.7710376103,46.5696133212,46.5696133212
 04/03  12:00:00,57.40309993,11.9282789228,0.0,0.321627949992,34.3821554469,10.7710376103,37.0579393492,37.0579393492
 04/03  13:00:00,57.362152731,11.9282789228,0.0,0.280680751001,34.3821554469,10.7710376103,30.7326028145,30.7326028145
 04/03  14:00:00,57.3495268611,11.9282789228,0.0,0.268054881065,34.3821554469,10.7710376103,28.8507496268,28.8507496268
 04/03  15:00:00,57.3512803369,11.9282789228,0.0,0.269808356911,34.3821554469,10.7710376103,27.8502203079,27.8502203079
 04/03  16:00:00,57.3763738591,11.9282789228,0.0,0.294901879032,34.3821554469,10.7710376103,30.2585681309,30.2585681309
 04/03  17:00:00,57.4357474885,11.9282789228,0.0,0.354275508448,34.3821554469,10.7710376103,38.0896426962,38.0896426962
 04/03  18:00:00,46.2007611102,11.9282789228,0.0,0.399122902556,22.9214369646,9.5742556536,44.3297999077,44.3297999077
 04/03  19:00:00,53.1381975849,11.9282789228,0.0,0.448226043892,22.9214369646,9.5742556536,50.1776370961,50.1776370961
 04/03  20:00:00,48.1300348434,11.9282789228,0.0,0.45708475317,19.1011974705,8.3774736969,51.1392197619,51.1392197619
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,19.0026161418,11.9282789228,0.0,1.39298689188,1.91011974705,2.3935639134,164.075314334,164.075314334
 04/04  07:00:00,25.4173156282,11.9282789228,0.0,1.06142989033,7.6404789882,4.7871278268,126.212600371,126.212600371
 04/04  08:00:00,40.2656731147,11.9282789228,0.0,0.858723024482,19.1011974705,8.3774736969,106.143343431,106.143343431
 04/04  09:00:00,57.6496714777,11.9282789228,0.0,0.568199497678,34.3821554469,10.7710376103,76.1759665861,76.1759665861
 04/04  10:00:00,57.5234981974,11.9282789228,0.0,0.442026217383,34.3821554469,10.7710376103,63.9937026647,63.9937026647
 04/04  11:00:00,57.3133466863,11.9282789228,0.0,0.231874706323,34.3821554469,10.7710376103,49.6619513208,49.6619513208
 04/04  12:00:00,57.204391843,11.9282789228,0.0,0.122919862941,34.3821554469,10.7710376103,38.5657945464,38.5657945464
 04/04  13:00:00,57.0724774202,11.9184642637,0.0,0.000820099312401,34.3821554469,10.7710376103,31.0493618285,31.0493618285
 04/04  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,26.0785923027,26.0785923027
 04/04  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,18.2501295819,18.2501295819
 04/04  16:00:00,57.0950055263,11.926315991,0.0,0.0154964780593,34.3821554469,10.7710376103,13.3581674706,13.3581674706
 04/04  17:00:00,57.1639869322,11.9282789228,0.0,0.0825149521401,34.3821554469,10.7710376103,13.3537696387,13.3537696387
 04/04  18:00:00,44.6213640131,11.9282789228,0.0,0.197392472104,22.9214369646,9.5742556536,21.9873043415,21.9873043415
 04/04  19:00:00,53.084554416,11.9282789228,0.0,0.394582875007,22.9214369646,9.5742556536,49.6369215084,49.6369215084
 04/04  20:00:00,48.2138580406,11.9282789228,0.0,0.540907950346,19.1011974705,8.3774736969,73.1803706746,73.1803706746
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5741774795,0.00392586366101,0.0,0.000567955387016,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.6236755101,0.0283220929085,0.0,0.0256697567849,1.91011974705,2.3935639134,0.519526294992,0.519526294992
 04/05  06:00:00,19.239843589,11.9282789228,0.0,1.63021433905,1.91011974705,2.3935639134,199.589623744,199.589623744
 04/05  07:00:00,25.4622506366,11.9282789228,0.0,1.10636489882,7.6404789882,4.7871278268,144.369557314,144.369557314
 04/05  08:00:00,40.2127396499,11.9282789228,0.0,0.805789559711,19.1011974705,8.3774736969,108.605355222,108.605355222
 04/05  09:00:00,57.5589125568,11.9282789228,0.0,0.477440576783,34.3821554469,10.7710376103,71.4825789446,71.4825789446
 04/05  10:00:00,57.2928702071,11.9282789228,0.0,0.211398227041,34.3821554469,10.7710376103,50.3717689804,50.3717689804
 04/05  11:00:00,57.1529974943,11.9282789228,0.0,0.0715255142548,34.3821554469,10.7710376103,28.082101606,28.082101606
 04/05  12:00:00,57.1048372732,11.9282789228,0.0,0.0233652931667,34.3821554469,10.7710376103,21.038110985,21.038110985
 04/05  13:00:00,57.0745059096,11.9204271955,0.0,0.00088565689715,34.3821554469,10.7710376103,17.6138655173,17.6138655173
 04/05  14:00:00,57.0716573209,11.9184642637,0.0,0.0,34.3821554469,10.7710376103,15.6439491232,15.6439491232
 04/05  15:00:00,57.1312616561,11.9282789228,0.0,0.0497896760786,34.3821554469,10.7710376103,14.6222979299,14.6222979299
 04/05  16:00:00,57.2261163961,11.9282789228,0.0,0.144644416056,34.3821554469,10.7710376103,20.1941009489,20.1941009489
 04/05  17:00:00,57.314102179,11.9282789228,0.0,0.232630198932,34.3821554469,10.7710376103,29.9235964948,29.9235964948
 04/05  18:00:00,44.754069922,11.9282789228,0.0,0.330098381019,22.9214369646,9.5742556536,40.928416056,40.928416056
 04/05  19:00:00,53.128872272,11.9282789228,0.0,0.438900730978,22.9214369646,9.5742556536,56.1917837409,56.1917837409
 04/05  20:00:00,48.1732655286,11.9282789228,0.0,0.500315438364,19.1011974705,8.3774736969,65.6101863,65.6101863
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,18.9018239168,11.9282789228,0.0,1.29219466691,1.91011974705,2.3935639134,154.973391185,154.973391185
 04/06  07:00:00,25.2866542483,11.9282789228,0.0,0.930768510448,7.6404789882,4.7871278268,115.762075199,115.762075199
 04/06  08:00:00,40.1961906381,11.9282789228,0.0,0.789240547836,19.1011974705,8.3774736969,98.7662874059,98.7662874059
 04/06  09:00:00,57.7254270113,11.9282789228,0.0,0.643955031236,34.3821554469,10.7710376103,76.4216812699,76.4216812699
 04/06  10:00:00,57.6259449905,11.9282789228,0.0,0.544473010521,34.3821554469,10.7710376103,65.6422681022,65.6422681022
 04/06  11:00:00,57.4974221976,11.9282789228,0.0,0.415950217533,34.3821554469,10.7710376103,48.5826789842,48.5826789842
 04/06  12:00:00,57.3966546353,11.9282789228,0.0,0.315182655235,34.3821554469,10.7710376103,35.91005293,35.91005293
 04/06  13:00:00,57.3471936537,11.9282789228,0.0,0.265721673726,34.3821554469,10.7710376103,29.4954092304,29.4954092304
 04/06  14:00:00,57.340793928,11.9282789228,0.0,0.259321947992,34.3821554469,10.7710376103,29.1952884111,29.1952884111
 04/06  15:00:00,57.3427527269,11.9282789228,0.0,0.261280746851,34.3821554469,10.7710376103,28.272215822,28.272215822
 04/06  16:00:00,57.4069194087,11.9282789228,0.0,0.325447428658,34.3821554469,10.7710376103,36.2042265745,36.2042265745
 04/06  17:00:00,57.4721504874,11.9282789228,0.0,0.390678507328,34.3821554469,10.7710376103,44.1240456744,44.1240456744
 04/06  18:00:00,44.8543779591,11.9282789228,0.0,0.430406418046,22.9214369646,9.5742556536,49.9291483997,49.9291483997
 04/06  19:00:00,53.1778933347,11.9282789228,0.0,0.487921793692,22.9214369646,9.5742556536,57.6327147525,57.6327147525
 04/06  20:00:00,48.1852685732,11.9282789228,0.0,0.512318483024,19.1011974705,8.3774736969,60.5311737827,60.5311737827
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,19.0264323602,11.9282789228,0.0,1.41680311028,1.91011974705,2.3935639134,164.218424359,164.218424359
 04/07  07:00:00,25.3926423958,11.9282789228,0.0,1.03675665794,7.6404789882,4.7871278268,125.673422065,125.673422065
 04/07  08:00:00,40.3046803134,11.9282789228,0.0,0.897730223137,19.1011974705,8.3774736969,109.873703138,109.873703138
 04/07  09:00:00,57.8376322025,11.9282789228,0.0,0.756160222493,34.3821554469,10.7710376103,89.5212641506,89.5212641506
 04/07  10:00:00,57.7682390777,11.9282789228,0.0,0.686767097726,34.3821554469,10.7710376103,84.0174193912,84.0174193912
 04/07  11:00:00,57.6942453039,11.9282789228,0.0,0.612773323894,34.3821554469,10.7710376103,73.9563002265,73.9563002265
 04/07  12:00:00,57.6667811464,11.9282789228,0.0,0.585309166338,34.3821554469,10.7710376103,71.6665251637,71.6665251637
 04/07  13:00:00,57.7470875261,11.9282789228,0.0,0.665615546065,34.3821554469,10.7710376103,73.8288602112,73.8288602112
 04/07  14:00:00,57.7412495065,11.9282789228,0.0,0.659777526432,34.3821554469,10.7710376103,71.8975273736,71.8975273736
 04/07  15:00:00,57.659699392,11.9282789228,0.0,0.578227412003,34.3821554469,10.7710376103,66.6604854726,66.6604854726
 04/07  16:00:00,57.6435781392,11.9282789228,0.0,0.562106159221,34.3821554469,10.7710376103,65.0325591246,65.0325591246
 04/07  17:00:00,57.6587037761,11.9282789228,0.0,0.577231796066,34.3821554469,10.7710376103,68.9867252035,68.9867252035
 04/07  18:00:00,45.078858999,11.9282789228,0.0,0.654887458005,22.9214369646,9.5742556536,78.2887902162,78.2887902162
 04/07  19:00:00,53.465386113,11.9282789228,0.0,0.775414572004,22.9214369646,9.5742556536,92.7171950934,92.7171950934
 04/07  20:00:00,48.5177884057,11.9282789228,0.0,0.84483831547,19.1011974705,8.3774736969,101.727601934,101.727601934
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9850644959,0.00785172732202,0.0,0.00592008647922,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,12.041763824,0.0227539341936,0.0,0.0477172077387,1.91011974705,1.79517293505,0.346977922286,0.346977922286
 04/08  03:00:00,12.1083786429,0.0474620228009,0.0,0.0896239379629,1.91011974705,1.79517293505,1.11680858701,1.11680858701
 04/08  04:00:00,12.1832482547,0.0869122005686,0.0,0.125043372061,1.91011974705,1.79517293505,2.3516163911,2.3516163911
 04/08  05:00:00,12.2500548226,0.124605604735,0.0,0.154156535791,1.91011974705,1.79517293505,3.52713949311,3.52713949311
 04/08  06:00:00,17.3972936962,11.9282789228,0.0,1.76372209126,1.91011974705,1.79517293505,208.52675465,208.52675465
 04/08  07:00:00,20.6971848354,11.9282789228,0.0,1.35832054842,3.8202394941,3.5903458701,154.83956635,154.83956635
 04/08  08:00:00,30.4988490542,11.9282789228,0.0,1.12594186556,11.4607184823,5.9839097835,131.567365302,131.567365302
 04/08  09:00:00,45.1785055447,11.9282789228,0.0,0.754534003697,22.9214369646,9.5742556536,102.089285764,102.089285764
 04/08  10:00:00,57.5210292002,11.9282789228,0.0,0.439557220133,34.3821554469,10.7710376103,82.5078455039,82.5078455039
 04/08  11:00:00,57.262188008,11.9282789228,0.0,0.180716027981,34.3821554469,10.7710376103,64.5965834515,64.5965834515
 04/08  12:00:00,57.0918784932,11.9223901273,0.0,0.0162953086748,34.3821554469,10.7710376103,48.9716372614,48.9716372614
 04/08  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,39.9931976039,39.9931976039
 04/08  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,31.9179820838,31.9179820838
 04/08  15:00:00,57.0729657103,11.9184642637,0.0,0.00130838939494,34.3821554469,10.7710376103,26.1026554425,26.1026554425
 04/08  16:00:00,57.1871963867,11.9282789228,0.0,0.105724406644,34.3821554469,10.7710376103,25.94479729,25.94479729
 04/08  17:00:00,57.3010240793,11.9282789228,0.0,0.2195520993,34.3821554469,10.7710376103,32.4837940849,32.4837940849
 04/08  18:00:00,39.8053167505,11.9282789228,0.0,0.398366660264,19.1011974705,8.3774736969,55.7712247868,55.7712247868
 04/08  19:00:00,38.1648205699,11.9282789228,0.0,0.525913381298,11.4607184823,5.9839097835,73.9793141455,73.9793141455
 04/08  20:00:00,38.2396835911,11.9282789228,0.0,0.600776402436,11.4607184823,5.9839097835,82.0292639652,82.0292639652
 04/08  21:00:00,28.3349656858,11.9282789228,0.0,0.730101398766,3.8202394941,3.5903458701,102.265318315,102.265318315
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9816694981,0.00588879549152,0.0,0.00448802046924,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,12.0660794309,0.0386642378248,0.0,0.0561225109622,1.91011974705,1.79517293505,0.84056508567,0.84056508567
 04/09  05:00:00,12.1672395612,0.0968805902492,0.0,0.0990662888722,1.91011974705,1.79517293505,2.66177907984,2.66177907984
 04/09  06:00:00,3.8773128182,0.0765192901904,0.0,0.095500845913,1.91011974705,1.79517293505,2.02048958502,2.02048958502
 04/09  07:00:00,3.79832875865,0.0392068770384,0.0,0.0538291995109,1.91011974705,1.79517293505,0.859012555996,0.859012555996
 04/09  08:00:00,20.7753932149,11.9282789228,0.0,1.43652892785,3.8202394941,3.5903458701,185.777546827,185.777546827
 04/09  09:00:00,20.1373816084,11.9282789228,0.0,0.798517321415,3.8202394941,3.5903458701,117.154293243,117.154293243
 04/09  10:00:00,34.8149106106,11.9282789228,0.0,0.424981971181,15.2809579764,7.1806917402,85.2990787543,85.2990787543
 04/09  11:00:00,34.6784429147,11.9282789228,0.0,0.28851427529,15.2809579764,7.1806917402,71.3487078657,71.3487078657
 04/09  12:00:00,44.6054835416,11.9282789228,0.0,0.181512000603,22.9214369646,9.5742556536,54.1757627844,54.1757627844
 04/09  13:00:00,44.6610162405,11.9282789228,0.0,0.237044699455,22.9214369646,9.5742556536,48.0335180984,48.0335180984
 04/09  14:00:00,44.7185731749,11.9282789228,0.0,0.294601633896,22.9214369646,9.5742556536,46.9491981626,46.9491981626
 04/09  15:00:00,44.7593247366,11.9282789228,0.0,0.335353195573,22.9214369646,9.5742556536,49.1021703647,49.1021703647
 04/09  16:00:00,44.7938577791,11.9282789228,0.0,0.369886238088,22.9214369646,9.5742556536,51.2056451647,51.2056451647
 04/09  17:00:00,34.5637212687,11.9282789228,0.0,0.173792629264,15.2809579764,7.1806917402,76.9168926398,76.9168926398
 04/09  18:00:00,24.6020857362,11.9282789228,0.0,0.246199998366,7.6404789882,4.7871278268,89.9063165228,89.9063165228
 04/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,17.497078557,11.9282789228,0.0,1.26511597376,1.91011974705,2.3935639134,149.13189781,149.13189781
 04/10  07:00:00,25.2777960793,11.9282789228,0.0,0.92191034144,7.6404789882,4.7871278268,107.105088191,107.105088191
 04/10  08:00:00,40.1719747691,11.9282789228,0.0,0.765024678923,19.1011974705,8.3774736969,87.1048307476,87.1048307476
 04/10  09:00:00,57.6544824052,11.9282789228,0.0,0.573010425204,34.3821554469,10.7710376103,64.2234252268,64.2234252268
 04/10  10:00:00,57.5808224377,11.9282789228,0.0,0.499350457637,34.3821554469,10.7710376103,58.1550875712,58.1550875712
 04/10  11:00:00,57.5122632481,11.9282789228,0.0,0.430791268123,34.3821554469,10.7710376103,49.3024741021,49.3024741021
 04/10  12:00:00,57.4807217594,11.9282789228,0.0,0.39924977933,34.3821554469,10.7710376103,46.1130575752,46.1130575752
 04/10  13:00:00,57.5103535931,11.9282789228,0.0,0.42888161303,34.3821554469,10.7710376103,42.43363584,42.43363584
 04/10  14:00:00,57.4815903098,11.9282789228,0.0,0.400118329737,34.3821554469,10.7710376103,37.6116199104,37.6116199104
 04/10  15:00:00,57.4103098384,11.9282789228,0.0,0.328837858334,34.3821554469,10.7710376103,32.4520688473,32.4520688473
 04/10  16:00:00,57.3922522654,11.9282789228,0.0,0.310780285352,34.3821554469,10.7710376103,30.3762852021,30.3762852021
 04/10  17:00:00,57.4173439657,11.9282789228,0.0,0.335871985668,34.3821554469,10.7710376103,33.8419809033,33.8419809033
 04/10  18:00:00,44.8030853506,11.9282789228,0.0,0.379113809609,22.9214369646,9.5742556536,40.5272093126,40.5272093126
 04/10  19:00:00,53.172865013,11.9282789228,0.0,0.482893471934,22.9214369646,9.5742556536,49.8701023671,49.8701023671
 04/10  20:00:00,48.2108939969,11.9282789228,0.0,0.537943906643,19.1011974705,8.3774736969,57.1866203467,57.1866203467
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,17.6150009566,11.9282789228,0.0,1.38303837333,1.91011974705,2.3935639134,156.951399201,156.951399201
 04/11  07:00:00,25.3923070287,11.9282789228,0.0,1.03642129091,7.6404789882,4.7871278268,113.321698745,113.321698745
 04/11  08:00:00,40.2408319311,11.9282789228,0.0,0.83388184084,19.1011974705,8.3774736969,89.1663514117,89.1663514117
 04/11  09:00:00,57.6250500943,11.9282789228,0.0,0.543578114274,34.3821554469,10.7710376103,62.400068871,62.400068871
 04/11  10:00:00,57.3884980452,11.9282789228,0.0,0.307026065168,34.3821554469,10.7710376103,52.8733917254,52.8733917254
 04/11  11:00:00,57.1581874243,11.9282789228,0.0,0.0767154442464,34.3821554469,10.7710376103,39.6677663278,39.6677663278
 04/11  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,30.0807848263,30.0807848263
 04/11  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,24.3827455465,24.3827455465
 04/11  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,19.6895911434,19.6895911434
 04/11  15:00:00,57.0716573209,11.9184642637,0.0,0.0,34.3821554469,10.7710376103,15.9382282556,15.9382282556
 04/11  16:00:00,57.148286025,11.9282789228,0.0,0.0668140449568,34.3821554469,10.7710376103,17.9153987707,17.9153987707
 04/11  17:00:00,57.2538522278,11.9282789228,0.0,0.172380247813,34.3821554469,10.7710376103,24.7846814358,24.7846814358
 04/11  18:00:00,44.7266586437,11.9282789228,0.0,0.302687102716,22.9214369646,9.5742556536,37.1127420965,37.1127420965
 04/11  19:00:00,53.0994431494,11.9282789228,0.0,0.409471608379,22.9214369646,9.5742556536,50.1353773768,50.1353773768
 04/11  20:00:00,48.1698461548,11.9282789228,0.0,0.49689606458,19.1011974705,8.3774736969,64.8356903159,64.8356903159
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5754938261,0.00392586366101,0.0,0.00188430198105,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,17.7721209394,11.9282789228,0.0,1.54015835612,1.91011974705,2.3935639134,185.837805509,185.837805509
 04/12  07:00:00,25.3080636099,11.9282789228,0.0,0.95217787203,7.6404789882,4.7871278268,119.533367127,119.533367127
 04/12  08:00:00,40.0967926744,11.9282789228,0.0,0.689842584226,19.1011974705,8.3774736969,85.405084706,85.405084706
 04/12  09:00:00,57.4889696606,11.9282789228,0.0,0.407497680554,34.3821554469,10.7710376103,49.9468800173,49.9468800173
 04/12  10:00:00,57.1819306196,11.926315991,0.0,0.102421571411,34.3821554469,10.7710376103,26.9987803274,26.9987803274
 04/12  11:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,9.51814831191,9.51814831191
 04/12  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,2.81450670824,2.81450670824
 04/12  13:00:00,57.105154489,11.9165013318,0.0354600999734,0.0,34.3821554469,10.7710376103,0.813464969463,0.813464969463
 04/12  14:00:00,57.15790157,11.9165013318,0.0882071809645,0.0,34.3821554469,10.7710376103,0.0497994134302,0.0497994134302
 04/12  15:00:00,57.1477636097,11.9165013318,0.0780692206472,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  16:00:00,57.0738378106,11.9165013318,0.00414342155443,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  17:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.00297196054664,0.00297196054664
 04/12  18:00:00,44.4314047872,11.9204271955,0.0,0.0152849734756,22.9214369646,9.5742556536,9.12750491824,9.12750491824
 04/12  19:00:00,51.4931002582,11.9282789228,0.0,0.180795383835,22.9214369646,9.5742556536,29.015676415,29.015676415
 04/12  20:00:00,47.9631448043,11.9282789228,0.0,0.290194714126,19.1011974705,8.3774736969,41.161684419,41.161684419
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,17.4691648918,11.9282789228,0.0,1.23720230856,1.91011974705,2.3935639134,156.436657545,156.436657545
 04/13  07:00:00,25.1836734146,11.9282789228,0.0,0.827787676788,7.6404789882,4.7871278268,109.11391225,109.11391225
 04/13  08:00:00,40.0029541145,11.9282789228,0.0,0.596004024273,19.1011974705,8.3774736969,79.4905467572,79.4905467572
 04/13  09:00:00,57.499148598,11.9282789228,0.0,0.417676618004,34.3821554469,10.7710376103,53.5792406051,53.5792406051
 04/13  10:00:00,57.4047548427,11.9282789228,0.0,0.323282862711,34.3821554469,10.7710376103,43.4629586425,43.4629586425
 04/13  11:00:00,57.2926943697,11.9282789228,0.0,0.211222389694,34.3821554469,10.7710376103,27.3578300248,27.3578300248
 04/13  12:00:00,57.2632450176,11.9282789228,0.0,0.181773037587,34.3821554469,10.7710376103,23.2569750346,23.2569750346
 04/13  13:00:00,57.2577833769,11.9282789228,0.0,0.176311396922,34.3821554469,10.7710376103,22.5481508259,22.5481508259
 04/13  14:00:00,57.2803625221,11.9282789228,0.0,0.198890542068,34.3821554469,10.7710376103,24.0766435659,24.0766435659
 04/13  15:00:00,57.3363180265,11.9282789228,0.0,0.254846046524,34.3821554469,10.7710376103,29.7772901223,29.7772901223
 04/13  16:00:00,57.3931924023,11.9282789228,0.0,0.311720422237,34.3821554469,10.7710376103,36.435572486,36.435572486
 04/13  17:00:00,57.4197134887,11.9282789228,0.0,0.338241508641,34.3821554469,10.7710376103,39.340066617,39.340066617
 04/13  18:00:00,44.775529274,11.9282789228,0.0,0.351557732981,22.9214369646,9.5742556536,40.6252247074,40.6252247074
 04/13  19:00:00,51.7648837261,11.9282789228,0.0,0.452578851726,22.9214369646,9.5742556536,48.4871616013,48.4871616013
 04/13  20:00:00,48.1478084731,11.9282789228,0.0,0.474858382834,19.1011974705,8.3774736969,50.8881475135,50.8881475135
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,17.1713493677,11.9282789228,0.0,0.939386784381,1.91011974705,2.3935639134,109.549224843,109.549224843
 04/14  07:00:00,25.0541358482,11.9282789228,0.0,0.698250110344,7.6404789882,4.7871278268,84.1307179971,84.1307179971
 04/14  08:00:00,39.9151453067,11.9282789228,0.0,0.508195216501,19.1011974705,8.3774736969,61.417514198,61.417514198
 04/14  09:00:00,57.3201713724,11.9282789228,0.0,0.238699392346,34.3821554469,10.7710376103,25.7164569665,25.7164569665
 04/14  10:00:00,57.1060703163,11.9243530592,0.0,0.0285241999596,34.3821554469,10.7710376103,8.17422830773,8.17422830773
 04/14  11:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,1.19772323569,1.19772323569
 04/14  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.91065488233,0.91065488233
 04/14  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.289449693351,0.289449693351
 04/14  14:00:00,57.1257896493,11.9165013318,0.0560952602468,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  15:00:00,57.1705389806,11.9165013318,0.100844591521,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  16:00:00,57.1081126942,11.9165013318,0.0384183051722,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  17:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  18:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  19:00:00,51.3456638181,11.9243530592,0.0,0.0372848074372,22.9214369646,9.5742556536,5.03681139638,5.03681139638
 04/14  20:00:00,47.8008423144,11.9282789228,0.0,0.127892224224,19.1011974705,8.3774736969,13.2838914429,13.2838914429
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,16.5893206097,11.9282789228,0.0,0.955749004766,1.91011974705,1.79517293505,121.410979357,121.410979357
 04/15  07:00:00,19.9161284064,11.9282789228,0.0,0.577264119359,3.8202394941,3.5903458701,74.0529666495,74.0529666495
 04/15  08:00:00,29.7328374059,11.9282789228,0.0,0.359930217271,11.4607184823,5.9839097835,44.1362563158,44.1362563158
 04/15  09:00:00,44.5516877349,11.9282789228,0.0,0.127716193877,22.9214369646,9.5742556536,13.8872772475,13.8872772475
 04/15  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.869273784454,0.869273784454
 04/15  11:00:00,57.2189951132,11.9165013318,0.149300724158,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  12:00:00,57.676531602,11.9165013318,0.606837212947,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  13:00:00,58.2394879568,11.9165013318,1.16979356775,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  14:00:00,58.4232014911,11.9165013318,1.35350710204,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  15:00:00,58.2729581398,11.9165013318,1.2032637508,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  16:00:00,58.0718213471,11.9165013318,1.00212695805,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  17:00:00,57.6790127011,11.9165013318,0.609318312101,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  18:00:00,39.4421550685,11.9165013318,0.0469825692971,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/15  19:00:00,36.249462931,11.9165013318,0.0,0.0,11.4607184823,5.9839097835,0.220082891123,0.220082891123
 04/15  20:00:00,37.6364742759,11.9204271955,0.0,0.00541881459163,11.4607184823,5.9839097835,8.68999383766,8.68999383766
 04/15  21:00:00,27.742801389,11.9282789228,0.0,0.137937101948,3.8202394941,3.5903458701,27.4576617807,27.4576617807
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,19.8942780759,11.9282789228,0.0,0.555413788904,3.8202394941,3.5903458701,78.00135194,78.00135194
 04/16  09:00:00,19.5708819438,11.9282789228,0.0,0.232017656808,3.8202394941,3.5903458701,38.4862476688,38.4862476688
 04/16  10:00:00,34.4860375058,11.9282789228,0.0,0.0961088664165,15.2809579764,7.1806917402,16.642276965,16.642276965
 04/16  11:00:00,34.3819095005,11.9184642637,0.0,0.00179552024086,15.2809579764,7.1806917402,6.40726858966,6.40726858966
 04/16  12:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.489469693389,0.489469693389
 04/16  13:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,1.28569964274,1.28569964274
 04/16  14:00:00,44.4285068891,11.9243530592,0.0,0.00846121177573,22.9214369646,9.5742556536,5.53019208151,5.53019208151
 04/16  15:00:00,44.4669586711,11.9282789228,0.0,0.0429871300487,22.9214369646,9.5742556536,6.88003572347,6.88003572347
 04/16  16:00:00,44.4773447533,11.9282789228,0.0,0.0533732122935,22.9214369646,9.5742556536,4.70760180968,4.70760180968
 04/16  17:00:00,34.3901764774,11.9223901273,0.0,0.00613663345104,15.2809579764,7.1806917402,23.9510431459,23.9510431459
 04/16  18:00:00,24.4262124769,11.9282789228,0.0,0.0703267390727,7.6404789882,4.7871278268,41.7036712723,41.7036712723
 04/16  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,17.2872868438,11.9282789228,0.0,1.05532426055,1.91011974705,2.3935639134,127.054521676,127.054521676
 04/17  07:00:00,25.0993048149,11.9282789228,0.0,0.743419077075,7.6404789882,4.7871278268,86.3657163509,86.3657163509
 04/17  08:00:00,39.9635915323,11.9282789228,0.0,0.556641442071,19.1011974705,8.3774736969,61.7340459252,61.7340459252
 04/17  09:00:00,57.3632626882,11.9282789228,0.0,0.281790708152,34.3821554469,10.7710376103,31.4403560336,31.4403560336
 04/17  10:00:00,57.2013272253,11.9282789228,0.0,0.119855245248,34.3821554469,10.7710376103,24.9534511334,24.9534511334
 04/17  11:00:00,57.0799323105,11.9204271955,0.0,0.00631205779809,34.3821554469,10.7710376103,14.8634669493,14.8634669493
 04/17  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,9.12936712893,9.12936712893
 04/17  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,6.21651976919,6.21651976919
 04/17  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,3.51451565508,3.51451565508
 04/17  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,1.00799837387,1.00799837387
 04/17  16:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,1.21275756508,1.21275756508
 04/17  17:00:00,57.1390676542,11.9282789228,0.0,0.0575956741381,34.3821554469,10.7710376103,7.97157021567,7.97157021567
 04/17  18:00:00,44.5589671147,11.9282789228,0.0,0.134995573648,22.9214369646,9.5742556536,13.489556821,13.489556821
 04/17  19:00:00,51.5708619733,11.9282789228,0.0,0.258557098894,22.9214369646,9.5742556536,28.8846917706,28.8846917706
 04/17  20:00:00,48.0079093025,11.9282789228,0.0,0.33495921224,19.1011974705,8.3774736969,41.12145979,41.12145979
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
