Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,17.5203170025,11.9282789228,0.0,1.28835441919,1.91011974705,2.3935639134,157.251219082,157.251219082
 04/18  07:00:00,25.3071057032,11.9282789228,0.0,0.951219965389,7.6404789882,4.7871278268,123.962853324,123.962853324
 04/18  08:00:00,40.1357356678,11.9282789228,0.0,0.728785577555,19.1011974705,8.3774736969,101.851368762,101.851368762
 04/18  09:00:00,57.5753083075,11.9282789228,0.0,0.493836327495,34.3821554469,10.7710376103,67.7806973234,67.7806973234
 04/18  10:00:00,57.4048194059,11.9282789228,0.0,0.32334742586,34.3821554469,10.7710376103,49.5514352469,49.5514352469
 04/18  11:00:00,57.2587789455,11.9282789228,0.0,0.177306965472,34.3821554469,10.7710376103,33.3933725331,33.3933725331
 04/18  12:00:00,57.1473193947,11.9282789228,0.0,0.0658474147069,34.3821554469,10.7710376103,24.9781495254,24.9781495254
 04/18  13:00:00,57.1448024706,11.9282789228,0.0,0.0633304905284,34.3821554469,10.7710376103,23.7662813582,23.7662813582
 04/18  14:00:00,57.1623491582,11.9282789228,0.0,0.0808771781508,34.3821554469,10.7710376103,25.793916047,25.793916047
 04/18  15:00:00,57.1731045905,11.9282789228,0.0,0.091632610466,34.3821554469,10.7710376103,24.482669168,24.482669168
 04/18  16:00:00,57.2810433683,11.9282789228,0.0,0.199571388295,34.3821554469,10.7710376103,30.3035199334,30.3035199334
 04/18  17:00:00,57.3671003167,11.9282789228,0.0,0.285628336683,34.3821554469,10.7710376103,39.4650005995,39.4650005995
 04/18  18:00:00,44.7936379253,11.9282789228,0.0,0.369666384271,22.9214369646,9.5742556536,47.4837696501,47.4837696501
 04/18  19:00:00,51.7753401535,11.9282789228,0.0,0.463035279174,22.9214369646,9.5742556536,59.773264352,59.773264352
 04/18  20:00:00,48.193157694,11.9282789228,0.0,0.520207603823,19.1011974705,8.3774736969,67.8204098614,67.8204098614
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5863353333,0.00785172732202,0.0,0.00879994550361,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,11.2820770922,0.0370551117087,0.0,0.0530049867131,1.91011974705,2.3935639134,0.791376092785,0.791376092785
 04/19  06:00:00,17.8200930096,11.9282789228,0.0,1.58813042631,1.91011974705,2.3935639134,191.854498459,191.854498459
 04/19  07:00:00,25.3722941509,11.9282789228,0.0,1.01640841306,7.6404789882,4.7871278268,129.898825537,129.898825537
 04/19  08:00:00,40.1587118292,11.9282789228,0.0,0.751761738999,19.1011974705,8.3774736969,102.146614466,102.146614466
 04/19  09:00:00,57.6591117259,11.9282789228,0.0,0.577639745856,34.3821554469,10.7710376103,72.8052229676,72.8052229676
 04/19  10:00:00,57.5762322972,11.9282789228,0.0,0.494760317195,34.3821554469,10.7710376103,62.1520853091,62.1520853091
 04/19  11:00:00,57.5138291446,11.9282789228,0.0,0.432357164582,34.3821554469,10.7710376103,53.9635021001,53.9635021001
 04/19  12:00:00,57.4435356159,11.9282789228,0.0,0.36206363584,34.3821554469,10.7710376103,44.0976597317,44.0976597317
 04/19  13:00:00,57.3411819322,11.9282789228,0.0,0.259709952212,34.3821554469,10.7710376103,28.2623163846,28.2623163846
 04/19  14:00:00,57.3016118421,11.9282789228,0.0,0.220139862102,34.3821554469,10.7710376103,22.7527437615,22.7527437615
 04/19  15:00:00,57.2773092813,11.9282789228,0.0,0.195837301298,34.3821554469,10.7710376103,18.4976564909,18.4976564909
 04/19  16:00:00,57.2609522448,11.9282789228,0.0,0.179480264741,34.3821554469,10.7710376103,17.8447591082,17.8447591082
 04/19  17:00:00,57.29977202,11.9282789228,0.0,0.218300039933,34.3821554469,10.7710376103,21.1966093279,21.1966093279
 04/19  18:00:00,44.6954713259,11.9282789228,0.0,0.271499784847,22.9214369646,9.5742556536,26.4581646051,26.4581646051
 04/19  19:00:00,51.6922587565,11.9282789228,0.0,0.379953882101,22.9214369646,9.5742556536,41.1606766672,41.1606766672
 04/19  20:00:00,48.1471904051,11.9282789228,0.0,0.474240314886,19.1011974705,8.3774736969,54.7095851448,54.7095851448
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,17.5503759545,11.9282789228,0.0,1.3184133712,1.91011974705,2.3935639134,154.097188692,154.097188692
 04/20  07:00:00,25.2418380851,11.9282789228,0.0,0.885952347239,7.6404789882,4.7871278268,109.454569853,109.454569853
 04/20  08:00:00,40.0595249092,11.9282789228,0.0,0.652574819012,19.1011974705,8.3774736969,81.1230714092,81.1230714092
 04/20  09:00:00,57.4998398577,11.9282789228,0.0,0.418367877694,34.3821554469,10.7710376103,50.2087585285,50.2087585285
 04/20  10:00:00,57.282007709,11.9282789228,0.0,0.200535729014,34.3821554469,10.7710376103,33.3745482751,33.3745482751
 04/20  11:00:00,57.1234503831,11.9282789228,0.0,0.0419784031211,34.3821554469,10.7710376103,14.1140375837,14.1140375837
 04/20  12:00:00,57.103078265,11.9282789228,0.0,0.0216062850142,34.3821554469,10.7710376103,4.04768215922,4.04768215922
 04/20  13:00:00,57.1931730928,11.9282789228,0.0,0.111701112733,34.3821554469,10.7710376103,17.173269939,17.173269939
 04/20  14:00:00,57.1164008534,11.9243530592,0.0,0.0388547370466,34.3821554469,10.7710376103,17.5143677707,17.5143677707
 04/20  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,5.95297081874,5.95297081874
 04/20  16:00:00,57.1135531602,11.9282789228,0.0,0.0320811801566,34.3821554469,10.7710376103,8.11200458151,8.11200458151
 04/20  17:00:00,57.2245533709,11.9282789228,0.0,0.143081390912,34.3821554469,10.7710376103,17.8825268419,17.8825268419
 04/20  18:00:00,44.6766486939,11.9282789228,0.0,0.252677152895,22.9214369646,9.5742556536,27.7478892239,27.7478892239
 04/20  19:00:00,51.6778027782,11.9282789228,0.0,0.365497903836,22.9214369646,9.5742556536,41.9232391094,41.9232391094
 04/20  20:00:00,48.110658218,11.9282789228,0.0,0.43770812777,19.1011974705,8.3774736969,53.3720283476,53.3720283476
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,17.7354194552,11.9282789228,0.0,1.50345687188,1.91011974705,2.3935639134,179.004453732,179.004453732
 04/21  07:00:00,25.3449446271,11.9282789228,0.0,0.98905888923,7.6404789882,4.7871278268,126.26096381,126.26096381
 04/21  08:00:00,40.1263046911,11.9282789228,0.0,0.719354600908,19.1011974705,8.3774736969,93.3179024483,93.3179024483
 04/21  09:00:00,57.6057986773,11.9282789228,0.0,0.524326697254,34.3821554469,10.7710376103,68.4564683398,68.4564683398
 04/21  10:00:00,57.4391093131,11.9282789228,0.0,0.357637333053,34.3821554469,10.7710376103,55.6081927509,55.6081927509
 04/21  11:00:00,57.2394397944,11.9282789228,0.0,0.157967814355,34.3821554469,10.7710376103,35.5445458927,35.5445458927
 04/21  12:00:00,57.1161496162,11.9282789228,0.0,0.0346776361333,34.3821554469,10.7710376103,25.488838293,25.488838293
 04/21  13:00:00,57.1827489907,11.9282789228,0.0,0.101277010705,34.3821554469,10.7710376103,24.428878746,24.428878746
 04/21  14:00:00,57.1401711623,11.9282789228,0.0,0.0586991823116,34.3821554469,10.7710376103,23.9922351075,23.9922351075
 04/21  15:00:00,57.1467431497,11.9282789228,0.0,0.0652711696734,34.3821554469,10.7710376103,21.494076702,21.494076702
 04/21  16:00:00,57.2174032956,11.9282789228,0.0,0.13593131558,34.3821554469,10.7710376103,23.680167769,23.680167769
 04/21  17:00:00,57.3401254224,11.9282789228,0.0,0.258653442423,34.3821554469,10.7710376103,32.9614310519,32.9614310519
 04/21  18:00:00,44.7798018675,11.9282789228,0.0,0.355830326469,22.9214369646,9.5742556536,43.5349757401,43.5349757401
 04/21  19:00:00,50.3798557236,11.9282789228,0.0,0.445217515885,22.9214369646,9.5742556536,55.7068186365,55.7068186365
 04/21  20:00:00,48.1868894514,11.9282789228,0.0,0.513939361149,19.1011974705,8.3774736969,65.7422804085,65.7422804085
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9733439208,0.00196293183051,0.0,8.83069025859e-05,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,9.25394983018,0.011777590983,0.0,0.0262128904279,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,17.1928144787,11.9282789228,0.0,1.55924287381,1.91011974705,1.79517293505,187.219757956,187.219757956
 04/22  07:00:00,20.3562983023,11.9282789228,0.0,1.01743401532,3.8202394941,3.5903458701,130.442030503,130.442030503
 04/22  08:00:00,30.1213600421,11.9282789228,0.0,0.748452853437,11.4607184823,5.9839097835,98.7577728952,98.7577728952
 04/22  09:00:00,44.8913596224,11.9282789228,0.0,0.4673880814,22.9214369646,9.5742556536,62.7818463136,62.7818463136
 04/22  10:00:00,57.3750323268,11.9282789228,0.0,0.293560346768,34.3821554469,10.7710376103,44.253612493,44.253612493
 04/22  11:00:00,57.294412372,11.9282789228,0.0,0.212940391978,34.3821554469,10.7710376103,34.8487579501,34.8487579501
 04/22  12:00:00,57.3902158325,11.9282789228,0.0,0.308743852457,34.3821554469,10.7710376103,46.9052085597,46.9052085597
 04/22  13:00:00,57.3754092467,11.9282789228,0.0,0.293937266692,34.3821554469,10.7710376103,52.382927092,52.382927092
 04/22  14:00:00,57.301682537,11.9282789228,0.0,0.220210556978,34.3821554469,10.7710376103,40.9918143875,40.9918143875
 04/22  15:00:00,57.2677159738,11.9282789228,0.0,0.186243993775,34.3821554469,10.7710376103,33.6265261116,33.6265261116
 04/22  16:00:00,57.3394576931,11.9282789228,0.0,0.257985713061,34.3821554469,10.7710376103,36.2373232932,36.2373232932
 04/22  17:00:00,57.4392345706,11.9282789228,0.0,0.35776259053,34.3821554469,10.7710376103,45.0854988946,45.0854988946
 04/22  18:00:00,39.9012259331,11.9282789228,0.0,0.494275842856,19.1011974705,8.3774736969,66.6974265013,66.6974265013
 04/22  19:00:00,35.4950510756,11.9282789228,0.0,0.611477220277,11.4607184823,5.9839097835,83.1892665526,83.1892665526
 04/22  20:00:00,38.3434707908,11.9282789228,0.0,0.70456360219,11.4607184823,5.9839097835,93.0288339379,93.0288339379
 04/22  21:00:00,28.4255986511,11.9282789228,0.0,0.820734364064,3.8202394941,3.5903458701,111.270548793,111.270548793
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9830788979,0.00588879549152,0.0,0.0058974203459,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,12.0610451685,0.0364929128882,0.0,0.0532595734973,1.91011974705,1.79517293505,0.772601469418,0.772601469418
 04/23  05:00:00,9.34694103195,0.0408733191088,0.0,0.0901083640745,1.91011974705,1.79517293505,0.909954672831,0.909954672831
 04/23  06:00:00,3.85543179877,0.0682797285837,0.0,0.0818593880822,1.91011974705,1.79517293505,1.77131010865,1.77131010865
 04/23  07:00:00,3.75706367446,0.0237229606159,0.0,0.0280480317471,1.91011974705,1.79517293505,0.370828722541,0.370828722541
 04/23  08:00:00,20.8006166715,11.9282789228,0.0,1.46175238444,3.8202394941,3.5903458701,177.126652038,177.126652038
 04/23  09:00:00,20.2762649939,11.9282789228,0.0,0.937400706866,3.8202394941,3.5903458701,126.621457846,126.621457846
 04/23  10:00:00,34.9589534597,11.9282789228,0.0,0.569024820278,15.2809579764,7.1806917402,93.8392972822,93.8392972822
 04/23  11:00:00,34.7207309853,11.9282789228,0.0,0.330802345911,15.2809579764,7.1806917402,73.4656763241,73.4656763241
 04/23  12:00:00,44.5773200205,11.9282789228,0.0,0.15334847947,22.9214369646,9.5742556536,46.1129940536,46.1129940536
 04/23  13:00:00,44.5122679016,11.9282789228,0.0,0.0882963605541,22.9214369646,9.5742556536,32.8756971722,32.8756971722
 04/23  14:00:00,44.557681985,11.9282789228,0.0,0.133710444012,22.9214369646,9.5742556536,34.1192838142,34.1192838142
 04/23  15:00:00,44.6366854271,11.9282789228,0.0,0.212713886046,22.9214369646,9.5742556536,37.9434897973,37.9434897973
 04/23  16:00:00,44.7095370387,11.9282789228,0.0,0.285565497675,22.9214369646,9.5742556536,41.6720633084,41.6720633084
 04/23  17:00:00,34.5059423271,11.9282789228,0.0,0.116013687654,15.2809579764,7.1806917402,63.391217328,63.391217328
 04/23  18:00:00,24.5295289896,11.9282789228,0.0,0.173643251826,7.6404789882,4.7871278268,73.0814250994,73.0814250994
 04/23  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,17.3289222367,11.9282789228,0.0,1.09695965341,1.91011974705,2.3935639134,130.018968178,130.018968178
 04/24  07:00:00,25.0420057132,11.9282789228,0.0,0.686119975359,7.6404789882,4.7871278268,82.5256576063,82.5256576063
 04/24  08:00:00,39.9198414453,11.9282789228,0.0,0.512891355108,19.1011974705,8.3774736969,61.1190256182,61.1190256182
 04/24  09:00:00,57.4431484717,11.9282789228,0.0,0.361676491706,34.3821554469,10.7710376103,39.0110853053,39.0110853053
 04/24  10:00:00,57.3770107658,11.9282789228,0.0,0.295538785802,34.3821554469,10.7710376103,33.7917619167,33.7917619167
 04/24  11:00:00,57.3198856571,11.9282789228,0.0,0.238413677062,34.3821554469,10.7710376103,26.6038994233,26.6038994233
 04/24  12:00:00,57.3269974982,11.9282789228,0.0,0.24552551818,34.3821554469,10.7710376103,30.5560388929,30.5560388929
 04/24  13:00:00,57.3312298329,11.9282789228,0.0,0.249757852906,34.3821554469,10.7710376103,32.4545501125,32.4545501125
 04/24  14:00:00,57.3334326228,11.9282789228,0.0,0.251960642825,34.3821554469,10.7710376103,32.1541705547,32.1541705547
 04/24  15:00:00,57.3348204447,11.9282789228,0.0,0.253348464705,34.3821554469,10.7710376103,29.2944763279,29.2944763279
 04/24  16:00:00,57.3423929875,11.9282789228,0.0,0.260921007512,34.3821554469,10.7710376103,28.8269703849,28.8269703849
 04/24  17:00:00,57.3826769598,11.9282789228,0.0,0.301204979791,34.3821554469,10.7710376103,33.6821752376,33.6821752376
 04/24  18:00:00,44.7785518885,11.9282789228,0.0,0.354580347465,22.9214369646,9.5742556536,41.1451870087,41.1451870087
 04/24  19:00:00,50.3611691057,11.9282789228,0.0,0.426530898011,22.9214369646,9.5742556536,50.7646359782,50.7646359782
 04/24  20:00:00,48.1459445095,11.9282789228,0.0,0.472994419254,19.1011974705,8.3774736969,56.9347060514,56.9347060514
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,17.6110338159,11.9282789228,0.0,1.37907123263,1.91011974705,2.3935639134,162.153744729,162.153744729
 04/25  07:00:00,25.3475673986,11.9282789228,0.0,0.991681660807,7.6404789882,4.7871278268,122.634537436,122.634537436
 04/25  08:00:00,40.2230872128,11.9282789228,0.0,0.816137122545,19.1011974705,8.3774736969,105.894583723,105.894583723
 04/25  09:00:00,57.6617845048,11.9282789228,0.0,0.580312524799,34.3821554469,10.7710376103,74.2359460577,74.2359460577
 04/25  10:00:00,57.4184231959,11.9282789228,0.0,0.33695121588,34.3821554469,10.7710376103,49.2436416357,49.2436416357
 04/25  11:00:00,57.250946549,11.9282789228,0.0,0.169474568961,34.3821554469,10.7710376103,31.0262798774,31.0262798774
 04/25  12:00:00,57.0962925103,11.9223901273,0.0,0.0207093258066,34.3821554469,10.7710376103,17.7472453337,17.7472453337
 04/25  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,14.637685812,14.637685812
 04/25  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,8.96500545507,8.96500545507
 04/25  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,1.23458573678,1.23458573678
 04/25  16:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.522395572512,0.522395572512
 04/25  17:00:00,57.1094506852,11.9243530592,0.0,0.0319045688466,34.3821554469,10.7710376103,7.14334993928,7.14334993928
 04/25  18:00:00,44.6101295502,11.9282789228,0.0,0.1861580092,22.9214369646,9.5742556536,23.3558577521,23.3558577521
 04/25  19:00:00,50.2710142126,11.9282789228,0.0,0.336376004926,22.9214369646,9.5742556536,40.1881665257,40.1881665257
 04/25  20:00:00,48.1115407161,11.9282789228,0.0,0.438590625865,19.1011974705,8.3774736969,54.8426871058,54.8426871058
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,17.6224779578,11.9282789228,0.0,1.39051537457,1.91011974705,2.3935639134,170.56662915,170.56662915
 04/26  07:00:00,25.3281233573,11.9282789228,0.0,0.972237619495,7.6404789882,4.7871278268,125.819971218,125.819971218
 04/26  08:00:00,40.2026333626,11.9282789228,0.0,0.79568327237,19.1011974705,8.3774736969,104.699765225,104.699765225
 04/26  09:00:00,57.702573956,11.9282789228,0.0,0.621101976003,34.3821554469,10.7710376103,78.3119666795,78.3119666795
 04/26  10:00:00,57.6076059131,11.9282789228,0.0,0.526133933125,34.3821554469,10.7710376103,67.237134887,67.237134887
 04/26  11:00:00,57.5353944308,11.9282789228,0.0,0.453922450786,34.3821554469,10.7710376103,58.5288372519,58.5288372519
 04/26  12:00:00,57.5066188321,11.9282789228,0.0,0.425146852046,34.3821554469,10.7710376103,54.6986102347,54.6986102347
 04/26  13:00:00,57.5066857904,11.9282789228,0.0,0.42521381039,34.3821554469,10.7710376103,51.1667981491,51.1667981491
 04/26  14:00:00,57.4867264434,11.9282789228,0.0,0.40525446341,34.3821554469,10.7710376103,49.3863412466,49.3863412466
 04/26  15:00:00,57.4721838088,11.9282789228,0.0,0.390711828737,34.3821554469,10.7710376103,47.6244911974,47.6244911974
 04/26  16:00:00,57.4977494583,11.9282789228,0.0,0.416277478292,34.3821554469,10.7710376103,50.8599719254,50.8599719254
 04/26  17:00:00,57.549714896,11.9282789228,0.0,0.468242915983,34.3821554469,10.7710376103,57.4184847903,57.4184847903
 04/26  18:00:00,44.9469067344,11.9282789228,0.0,0.522935193415,22.9214369646,9.5742556536,64.4804335339,64.4804335339
 04/26  19:00:00,50.5674027411,11.9282789228,0.0,0.632764533391,22.9214369646,9.5742556536,72.532261686,72.532261686
 04/26  20:00:00,48.3388826649,11.9282789228,0.0,0.665932574647,19.1011974705,8.3774736969,75.5862453849,75.5862453849
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,17.5798999712,11.9282789228,0.0,1.3479373879,1.91011974705,2.3935639134,156.749211383,156.749211383
 04/27  07:00:00,25.3119568063,11.9282789228,0.0,0.956071068472,7.6404789882,4.7871278268,115.853783214,115.853783214
 04/27  08:00:00,40.1703716578,11.9282789228,0.0,0.763421567587,19.1011974705,8.3774736969,92.0909537092,92.0909537092
 04/27  09:00:00,57.6223871377,11.9282789228,0.0,0.540915157647,34.3821554469,10.7710376103,59.3857020087,59.3857020087
 04/27  10:00:00,57.4527241368,11.9282789228,0.0,0.371252156757,34.3821554469,10.7710376103,40.1322651193,40.1322651193
 04/27  11:00:00,57.1885174634,11.9282789228,0.0,0.107045483355,34.3821554469,10.7710376103,17.5751299472,17.5751299472
 04/27  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,8.38425819424,8.38425819424
 04/27  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,2.02047304535,2.02047304535
 04/27  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.102459484814,0.102459484814
 04/27  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  16:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  17:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.101922944531,0.101922944531
 04/27  18:00:00,44.4866918927,11.9282789228,0.0,0.0627203516643,22.9214369646,9.5742556536,9.47421513078,9.47421513078
 04/27  19:00:00,50.143573474,11.9282789228,0.0,0.208935266302,22.9214369646,9.5742556536,21.9487001667,21.9487001667
 04/27  20:00:00,47.95675037,11.9282789228,0.0,0.283800279731,19.1011974705,8.3774736969,31.0628251841,31.0628251841
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,17.1938374929,11.9282789228,0.0,0.961874909641,1.91011974705,2.3935639134,118.664571946,118.664571946
 04/28  07:00:00,25.070570276,11.9282789228,0.0,0.714684538224,7.6404789882,4.7871278268,88.1053484037,88.1053484037
 04/28  08:00:00,40.0029518357,11.9282789228,0.0,0.596001745508,19.1011974705,8.3774736969,73.9081076123,73.9081076123
 04/28  09:00:00,57.5375716438,11.9282789228,0.0,0.456099663775,34.3821554469,10.7710376103,53.9065013637,53.9065013637
 04/28  10:00:00,57.3796207923,11.9282789228,0.0,0.298148812282,34.3821554469,10.7710376103,45.8542701066,45.8542701066
 04/28  11:00:00,57.1704422227,11.9282789228,0.0,0.0889702427265,34.3821554469,10.7710376103,31.1302404605,31.1302404605
 04/28  12:00:00,57.0716573209,11.9184642637,0.0,0.0,34.3821554469,10.7710376103,25.1574538846,25.1574538846
 04/28  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,16.404398241,16.404398241
 04/28  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,7.98422291865,7.98422291865
 04/28  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,5.24349293925,5.24349293925
 04/28  16:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,4.67863268989,4.67863268989
 04/28  17:00:00,57.1212680592,11.926315991,0.0,0.0417590109999,34.3821554469,10.7710376103,9.63610701974,9.63610701974
 04/28  18:00:00,44.601338272,11.9282789228,0.0,0.17736673102,22.9214369646,9.5742556536,21.884988127,21.884988127
 04/28  19:00:00,50.2426699763,11.9282789228,0.0,0.308031768612,22.9214369646,9.5742556536,36.7294346028,36.7294346028
 04/28  20:00:00,48.0697819088,11.9282789228,0.0,0.396831818586,19.1011974705,8.3774736969,49.3665487871,49.3665487871
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,16.9665700581,11.9282789228,0.0,1.33299845314,1.91011974705,1.79517293505,164.436033244,164.436033244
 04/29  07:00:00,20.2506376764,11.9282789228,0.0,0.911773389392,3.8202394941,3.5903458701,120.360575767,120.360575767
 04/29  08:00:00,30.0630276796,11.9282789228,0.0,0.690120490928,11.4607184823,5.9839097835,96.2930418711,96.2930418711
 04/29  09:00:00,44.878005623,11.9282789228,0.0,0.454034081947,22.9214369646,9.5742556536,61.1859054218,61.1859054218
 04/29  10:00:00,57.3273847276,11.9282789228,0.0,0.245912747543,34.3821554469,10.7710376103,32.6256116595,32.6256116595
 04/29  11:00:00,57.164880733,11.9282789228,0.0,0.0834087529389,34.3821554469,10.7710376103,13.0172912982,13.0172912982
 04/29  12:00:00,57.1743858628,11.9282789228,0.0,0.0929138827643,34.3821554469,10.7710376103,12.1184902718,12.1184902718
 04/29  13:00:00,57.2151199668,11.9282789228,0.0,0.133647986807,34.3821554469,10.7710376103,16.7305471619,16.7305471619
 04/29  14:00:00,57.2605335579,11.9282789228,0.0,0.179061577919,34.3821554469,10.7710376103,22.2143605899,22.2143605899
 04/29  15:00:00,57.3031272225,11.9282789228,0.0,0.221655242466,34.3821554469,10.7710376103,25.935309786,25.935309786
 04/29  16:00:00,57.3369312543,11.9282789228,0.0,0.255459274322,34.3821554469,10.7710376103,28.1211742582,28.1211742582
 04/29  17:00:00,57.3891831789,11.9282789228,0.0,0.307711198913,34.3821554469,10.7710376103,34.3041704388,34.3041704388
 04/29  18:00:00,39.8125742369,11.9282789228,0.0,0.405624146675,19.1011974705,8.3774736969,52.7280451011,52.7280451011
 04/29  19:00:00,33.9659095643,11.9282789228,0.0,0.460002375684,11.4607184823,5.9839097835,60.1401980831,60.1401980831
 04/29  20:00:00,38.1269597354,11.9282789228,0.0,0.488052546738,11.4607184823,5.9839097835,60.7710152438,60.7710152438
 04/29  21:00:00,28.1330854802,11.9282789228,0.0,0.528221193202,3.8202394941,3.5903458701,68.0859062942,68.0859062942
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,20.1815120078,11.9282789228,0.0,0.842647720789,3.8202394941,3.5903458701,99.1103764416,99.1103764416
 04/30  09:00:00,19.75001298,11.9282789228,0.0,0.411148693016,3.8202394941,3.5903458701,52.4005673651,52.4005673651
 04/30  10:00:00,34.6129470533,11.9282789228,0.0,0.223018413857,15.2809579764,7.1806917402,34.6749243543,34.6749243543
 04/30  11:00:00,34.5071618107,11.9282789228,0.0,0.117233171275,15.2809579764,7.1806917402,32.7052157515,32.7052157515
 04/30  12:00:00,44.431175577,11.9223901273,0.0,0.0130928314484,22.9214369646,9.5742556536,17.3607301394,17.3607301394
 04/30  13:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,10.892467744,10.892467744
 04/30  14:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,7.82865756158,7.82865756158
 04/30  15:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,6.5499900226,6.5499900226
 04/30  16:00:00,44.4246163814,11.9243530592,0.0,0.00457070403608,22.9214369646,9.5742556536,8.0513092388,8.0513092388
 04/30  17:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,26.1648339065,26.1648339065
 04/30  18:00:00,24.3987647283,11.9282789228,0.0,0.042878990522,7.6404789882,4.7871278268,38.4964041907,38.4964041907
 04/30  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,17.2755946086,11.9282789228,0.0,1.04363202535,1.91011974705,2.3935639134,128.945600845,128.945600845
 05/01  07:00:00,25.174069511,11.9282789228,0.0,0.818183773149,7.6404789882,4.7871278268,96.4711873929,96.4711873929
 05/01  08:00:00,40.0915715755,11.9282789228,0.0,0.684621485279,19.1011974705,8.3774736969,78.2444283541,78.2444283541
 05/01  09:00:00,57.5813358445,11.9282789228,0.0,0.49986386443,34.3821554469,10.7710376103,56.6561812029,56.6561812029
 05/01  10:00:00,57.5077100644,11.9282789228,0.0,0.426238084405,34.3821554469,10.7710376103,50.0860037298,50.0860037298
 05/01  11:00:00,57.4246611175,11.9282789228,0.0,0.343189137503,34.3821554469,10.7710376103,38.8790953384,38.8790953384
 05/01  12:00:00,57.3903708662,11.9282789228,0.0,0.308898886176,34.3821554469,10.7710376103,35.1340356866,35.1340356866
 05/01  13:00:00,57.4173783888,11.9282789228,0.0,0.335906408802,34.3821554469,10.7710376103,33.8279114333,33.8279114333
 05/01  14:00:00,57.3990134622,11.9282789228,0.0,0.317541482207,34.3821554469,10.7710376103,30.5575989309,30.5575989309
 05/01  15:00:00,57.364816139,11.9282789228,0.0,0.283344158989,34.3821554469,10.7710376103,29.0559675086,29.0559675086
 05/01  16:00:00,57.3869496319,11.9282789228,0.0,0.305477651912,34.3821554469,10.7710376103,31.4521109122,31.4521109122
 05/01  17:00:00,57.4041724484,11.9282789228,0.0,0.322700468411,34.3821554469,10.7710376103,32.7947595258,32.7947595258
 05/01  18:00:00,44.7628441026,11.9282789228,0.0,0.3388725616,22.9214369646,9.5742556536,35.4567831085,35.4567831085
 05/01  19:00:00,48.9553271414,11.9282789228,0.0,0.398355600381,22.9214369646,9.5742556536,41.6991552327,41.6991552327
 05/01  20:00:00,48.0898387084,11.9282789228,0.0,0.416888618202,19.1011974705,8.3774736969,44.204409417,44.204409417
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,17.3951937217,11.9282789228,0.0,1.16323113847,1.91011974705,2.3935639134,132.567495622,132.567495622
 05/02  07:00:00,25.0890707892,11.9282789228,0.0,0.733185051382,7.6404789882,4.7871278268,85.3309547772,85.3309547772
 05/02  08:00:00,39.8836006644,11.9282789228,0.0,0.476650574218,19.1011974705,8.3774736969,55.7501735479,55.7501735479
 05/02  09:00:00,57.3830809704,11.9282789228,0.0,0.301608990351,34.3821554469,10.7710376103,33.1965033171,33.1965033171
 05/02  10:00:00,57.2756509409,11.9282789228,0.0,0.19417896092,34.3821554469,10.7710376103,27.0912785354,27.0912785354
 05/02  11:00:00,57.1109718793,11.9243530592,0.0,0.0334257629768,34.3821554469,10.7710376103,12.3123263678,12.3123263678
 05/02  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,8.2431141282,8.2431141282
 05/02  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,2.63626313152,2.63626313152
 05/02  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.104589465781,0.104589465781
 05/02  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0173643100402,0.0173643100402
 05/02  16:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0381407371797,0.0381407371797
 05/02  17:00:00,57.0716573209,11.9184642637,0.0,0.0,34.3821554469,10.7710376103,0.00157404011668,0.00157404011668
 05/02  18:00:00,44.5161204549,11.9282789228,0.0,0.0921489139202,22.9214369646,9.5742556536,8.72764900719,8.72764900719
 05/02  19:00:00,48.8072104602,11.9282789228,0.0,0.250238919188,22.9214369646,9.5742556536,25.5482796247,25.5482796247
 05/02  20:00:00,48.0231322277,11.9282789228,0.0,0.350182137463,19.1011974705,8.3774736969,39.1566127808,39.1566127808
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,17.5128945548,11.9282789228,0.0,1.2809319715,1.91011974705,2.3935639134,149.756436396,149.756436396
 05/03  07:00:00,25.1548157015,11.9282789228,0.0,0.79892996372,7.6404789882,4.7871278268,96.1840648115,96.1840648115
 05/03  08:00:00,39.9684176381,11.9282789228,0.0,0.56146754785,19.1011974705,8.3774736969,66.7194614103,66.7194614103
 05/03  09:00:00,57.4714441781,11.9282789228,0.0,0.38997219809,34.3821554469,10.7710376103,37.7095057139,37.7095057139
 05/03  10:00:00,57.2856334045,11.9282789228,0.0,0.204161424479,34.3821554469,10.7710376103,21.6472848197,21.6472848197
 05/03  11:00:00,57.0860836272,11.9204271955,0.0,0.0124633744547,34.3821554469,10.7710376103,5.19178155373,5.19178155373
 05/03  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.418689249916,0.418689249916
 05/03  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  15:00:00,57.1030062182,11.9165013318,0.0333118291768,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  16:00:00,57.150598977,11.9165013318,0.0809045879305,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,57.1207306841,11.9165013318,0.0510362950853,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,48.5518792943,11.9184642637,0.0,0.00472241240776,22.9214369646,9.5742556536,0.361235653734,0.361235653734
 05/03  20:00:00,47.8232887912,11.9282789228,0.0,0.150338700937,19.1011974705,8.3774736969,16.0065013401,16.0065013401
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,17.2893224241,11.9282789228,0.0,1.0573598408,1.91011974705,2.3935639134,127.465958552,127.465958552
 05/04  07:00:00,24.9538022524,11.9282789228,0.0,0.597916514556,7.6404789882,4.7871278268,73.6535128826,73.6535128826
 05/04  08:00:00,39.7205714721,11.9282789228,0.0,0.313621381918,19.1011974705,8.3774736969,36.977321148,36.977321148
 05/04  09:00:00,57.1509471971,11.926315991,0.0,0.0714381488919,34.3821554469,10.7710376103,2.83884972166,2.83884972166
 05/04  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  11:00:00,57.3715792612,11.9165013318,0.3018848722,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  12:00:00,57.8053801073,11.9165013318,0.735685718294,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  13:00:00,58.2947527259,11.9165013318,1.22505833682,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,58.1316172933,11.9165013318,1.06192290423,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,57.9677824707,11.9165013318,0.898088081633,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,57.7567076004,11.9165013318,0.687013211396,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,57.4023080267,11.9165013318,0.332613637666,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,44.4741903332,11.9165013318,0.0619963831909,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,48.54519395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.00045590278108,0.00045590278108
 05/04  20:00:00,47.6722951021,11.9204271955,0.0,0.00719673917238,19.1011974705,8.3774736969,2.98741451157,2.98741451157
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,16.9949283766,11.9282789228,0.0,0.762965793332,1.91011974705,2.3935639134,97.7813375343,97.7813375343
 05/05  07:00:00,24.9270499156,11.9282789228,0.0,0.571164177808,7.6404789882,4.7871278268,74.4909640768,74.4909640768
 05/05  08:00:00,39.870730878,11.9282789228,0.0,0.463780787781,19.1011974705,8.3774736969,59.6404057997,59.6404057997
 05/05  09:00:00,57.4422911555,11.9282789228,0.0,0.360819175475,34.3821554469,10.7710376103,43.4479375068,43.4479375068
 05/05  10:00:00,57.4002446567,11.9282789228,0.0,0.318772676671,34.3821554469,10.7710376103,40.9106682106,40.9106682106
 05/05  11:00:00,57.3302116439,11.9282789228,0.0,0.248739663878,34.3821554469,10.7710376103,31.3451320685,31.3451320685
 05/05  12:00:00,57.2961013212,11.9282789228,0.0,0.214629341176,34.3821554469,10.7710376103,26.0694112372,26.0694112372
 05/05  13:00:00,57.3387696882,11.9282789228,0.0,0.257297708135,34.3821554469,10.7710376103,23.7908677301,23.7908677301
 05/05  14:00:00,57.3417415326,11.9282789228,0.0,0.260269552604,34.3821554469,10.7710376103,22.7347930045,22.7347930045
 05/05  15:00:00,57.2885573048,11.9282789228,0.0,0.2070853248,34.3821554469,10.7710376103,19.567359519,19.567359519
 05/05  16:00:00,57.3067269012,11.9282789228,0.0,0.225254921176,34.3821554469,10.7710376103,21.7487665986,21.7487665986
 05/05  17:00:00,57.34759793,11.9282789228,0.0,0.266125949969,34.3821554469,10.7710376103,26.673813216,26.673813216
 05/05  18:00:00,44.7334761662,11.9282789228,0.0,0.309504625217,22.9214369646,9.5742556536,33.0727226718,33.0727226718
 05/05  19:00:00,48.9735826746,11.9282789228,0.0,0.416611133579,22.9214369646,9.5742556536,41.5791145109,41.5791145109
 05/05  20:00:00,48.1266100451,11.9282789228,0.0,0.45365995486,19.1011974705,8.3774736969,46.6333930188,46.6333930188
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,16.6400582876,11.9282789228,0.0,1.00648668271,1.91011974705,1.79517293505,113.999022064,113.999022064
 05/06  07:00:00,20.0760778498,11.9282789228,0.0,0.737213562798,3.8202394941,3.5903458701,82.5331893335,82.5331893335
 05/06  08:00:00,29.9562797976,11.9282789228,0.0,0.583372608932,11.4607184823,5.9839097835,62.4768712695,62.4768712695
 05/06  09:00:00,44.8009004233,11.9282789228,0.0,0.37692888228,22.9214369646,9.5742556536,38.2301314998,38.2301314998
 05/06  10:00:00,57.366081603,11.9282789228,0.0,0.284609622965,34.3821554469,10.7710376103,26.911338856,26.911338856
 05/06  11:00:00,57.2556151709,11.9282789228,0.0,0.174143190858,34.3821554469,10.7710376103,14.6178297662,14.6178297662
 05/06  12:00:00,57.0919182796,11.9223901273,0.0,0.0163350950436,34.3821554469,10.7710376103,3.71183245805,3.71183245805
 05/06  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,1.62095725799,1.62095725799
 05/06  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,1.17345237512,1.17345237512
 05/06  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.340641385892,0.340641385892
 05/06  16:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.218042844807,0.218042844807
 05/06  17:00:00,57.1002579628,11.926315991,0.0,0.020748914604,34.3821554469,10.7710376103,0.764284684056,0.764284684056
 05/06  18:00:00,39.5569749128,11.9282789228,0.0,0.15002482261,19.1011974705,8.3774736969,15.8643171604,15.8643171604
 05/06  19:00:00,33.7382107232,11.9282789228,0.0,0.232303534588,11.4607184823,5.9839097835,25.6111011178,25.6111011178
 05/06  20:00:00,37.9392661841,11.9282789228,0.0,0.30035899545,11.4607184823,5.9839097835,35.1191202806,35.1191202806
 05/06  21:00:00,27.9724785842,11.9282789228,0.0,0.367614297177,3.8202394941,3.5903458701,47.873440018,47.873440018
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,19.9522783107,11.9282789228,0.0,0.613414023672,3.8202394941,3.5903458701,73.5547018048,73.5547018048
 05/07  09:00:00,19.642458983,11.9282789228,0.0,0.303594696004,3.8202394941,3.5903458701,36.1505389334,36.1505389334
