Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/07  10:00:00,34.466455304,11.926315991,0.0,0.0784895964007,15.2809579764,7.1806917402,9.3676990473,9.3676990473
 05/07  11:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,1.33753407974,1.33753407974
 05/07  12:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  13:00:00,44.4252574879,11.9165013318,0.0130635378651,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  14:00:00,44.5083471432,11.9165013318,0.0961531931427,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  15:00:00,44.6039326851,11.9165013318,0.191738735056,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,44.6818582664,11.9165013318,0.269664316405,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,34.3913607882,11.9165013318,0.0132097397741,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/07  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,16.8797094661,11.9282789228,0.0,0.647746882785,1.91011974705,2.3935639134,82.582048547,82.582048547
 05/08  07:00:00,24.8153146015,11.9282789228,0.0,0.459428863632,7.6404789882,4.7871278268,58.343404218,58.343404218
 05/08  08:00:00,39.782537691,11.9282789228,0.0,0.375587600773,19.1011974705,8.3774736969,46.9453115256,46.9453115256
 05/08  09:00:00,57.3724637397,11.9282789228,0.0,0.290991759694,34.3821554469,10.7710376103,33.1136778567,33.1136778567
 05/08  10:00:00,57.3448941326,11.9282789228,0.0,0.263422152551,34.3821554469,10.7710376103,30.6657268584,30.6657268584
 05/08  11:00:00,57.2990561707,11.9282789228,0.0,0.217584190636,34.3821554469,10.7710376103,23.3683688949,23.3683688949
 05/08  12:00:00,57.2686842913,11.9282789228,0.0,0.187212311325,34.3821554469,10.7710376103,19.8340806587,19.8340806587
 05/08  13:00:00,57.2952532625,11.9282789228,0.0,0.213781282491,34.3821554469,10.7710376103,17.5406140576,17.5406140576
 05/08  14:00:00,57.287043764,11.9282789228,0.0,0.20557178401,34.3821554469,10.7710376103,16.5199705932,16.5199705932
 05/08  15:00:00,57.2225458838,11.9282789228,0.0,0.141073903805,34.3821554469,10.7710376103,11.5862494899,11.5862494899
 05/08  16:00:00,57.2432241726,11.9282789228,0.0,0.161752192597,34.3821554469,10.7710376103,14.1856736466,14.1856736466
 05/08  17:00:00,57.2934840049,11.9282789228,0.0,0.212012024908,34.3821554469,10.7710376103,20.0286964326,20.0286964326
 05/08  18:00:00,44.6715351311,11.9282789228,0.0,0.24756359012,22.9214369646,9.5742556536,24.124529287,24.124529287
 05/08  19:00:00,47.5208622404,11.9282789228,0.0,0.341557366089,22.9214369646,9.5742556536,31.3292183942,31.3292183942
 05/08  20:00:00,48.0452192532,11.9282789228,0.0,0.372269162948,19.1011974705,8.3774736969,35.9820610593,35.9820610593
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,17.122616356,11.9282789228,0.0,0.890653772766,1.91011974705,2.3935639134,103.000681711,103.000681711
 05/09  07:00:00,25.0038222935,11.9282789228,0.0,0.647936555725,7.6404789882,4.7871278268,69.5553859266,69.5553859266
 05/09  08:00:00,39.8771480921,11.9282789228,0.0,0.470198001903,19.1011974705,8.3774736969,47.995845298,47.995845298
 05/09  09:00:00,57.3349114989,11.9282789228,0.0,0.253439518881,34.3821554469,10.7710376103,20.9231073426,20.9231073426
 05/09  10:00:00,57.1989331611,11.9282789228,0.0,0.117461181103,34.3821554469,10.7710376103,9.57972381487,9.57972381487
 05/09  11:00:00,57.0716573209,11.9184642637,0.0,0.0,34.3821554469,10.7710376103,0.651410905031,0.651410905031
 05/09  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,57.1645704838,11.9165013318,0.0948760947958,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,57.4023820887,11.9165013318,0.3326876997,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,57.5602272313,11.9165013318,0.490532842226,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,57.7186457148,11.9165013318,0.648951325798,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,57.4591459518,11.9165013318,0.389451562755,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,44.5814824231,11.9165013318,0.169288473055,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,47.1711067048,11.9165013318,0.00357942142272,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,47.6631470351,11.9184642637,0.0,1.1604032343e-05,19.1011974705,8.3774736969,0.000621652688305,0.000621652688305
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,5.68135032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,16.8143851146,11.9282789228,0.0,0.582422531354,1.91011974705,2.3935639134,74.0732304441,74.0732304441
 05/10  07:00:00,24.6952016436,11.9282789228,0.0,0.339315905765,7.6404789882,4.7871278268,40.9297200744,40.9297200744
 05/10  08:00:00,39.582366076,11.9282789228,0.0,0.175415985826,19.1011974705,8.3774736969,16.4263953332,16.4263953332
 05/10  09:00:00,57.097932705,11.9223901273,0.0,0.0223495204777,34.3821554469,10.7710376103,0.114477414427,0.114477414427
 05/10  10:00:00,57.0852544527,11.9165013318,0.0155600636348,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  11:00:00,57.3317838452,11.9165013318,0.262089456208,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,57.4493807092,11.9165013318,0.379686320159,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,57.3496514833,11.9165013318,0.279957094274,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,57.2311520655,11.9165013318,0.16145767646,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,57.3340307634,11.9165013318,0.264336374337,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,57.4362195011,11.9165013318,0.366525112074,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,57.3907856975,11.9165013318,0.321091308489,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,44.5314999287,11.9165013318,0.119305978685,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,47.1675272834,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.000315648683978,0.000315648683978
 05/10  20:00:00,47.7053359852,11.9223901273,0.0,0.0382746904453,19.1011974705,8.3774736969,7.97316187834,7.97316187834
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,5.68135032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,16.9803388591,11.9282789228,0.0,0.748376275853,1.91011974705,2.3935639134,91.58616251,91.58616251
 05/11  07:00:00,24.8257806146,11.9282789228,0.0,0.469894876756,7.6404789882,4.7871278268,57.0096421404,57.0096421404
 05/11  08:00:00,39.7325554424,11.9282789228,0.0,0.325605352162,19.1011974705,8.3774736969,37.2806658398,37.2806658398
 05/11  09:00:00,57.2362085668,11.9282789228,0.0,0.154736586734,34.3821554469,10.7710376103,7.42916528843,7.42916528843
 05/11  10:00:00,57.1015117167,11.9243530592,0.0,0.0239656003399,34.3821554469,10.7710376103,0.035873241941,0.035873241941
 05/11  11:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  12:00:00,57.0854799502,11.9165013318,0.0157855611994,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,57.2032823073,11.9165013318,0.133587918212,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,57.2692716568,11.9165013318,0.199577267804,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,57.4657419365,11.9165013318,0.396047547505,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,57.5118280589,11.9165013318,0.442133669829,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,57.2919706895,11.9165013318,0.222276300476,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,44.4280068279,11.9165013318,0.0158128779007,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,47.1675272834,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.00160923816472,0.00160923816472
 05/11  20:00:00,47.6693613147,11.9204271955,0.0,0.00426295179757,19.1011974705,8.3774736969,2.08663072629,2.08663072629
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,5.68135032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,16.8291359036,11.9282789228,0.0,0.59717332037,1.91011974705,2.3935639134,76.7684013794,76.7684013794
 05/12  07:00:00,24.8373735315,11.9282789228,0.0,0.481487793692,7.6404789882,4.7871278268,56.7625945796,56.7625945796
 05/12  08:00:00,39.807986067,11.9282789228,0.0,0.401035976814,19.1011974705,8.3774736969,45.1706009825,45.1706009825
 05/12  09:00:00,57.3510507112,11.9282789228,0.0,0.26957873114,34.3821554469,10.7710376103,29.0088741602,29.0088741602
 05/12  10:00:00,57.2751686441,11.9282789228,0.0,0.193696664094,34.3821554469,10.7710376103,21.9182754144,21.9182754144
 05/12  11:00:00,57.1381228868,11.9282789228,0.0,0.0566509067619,34.3821554469,10.7710376103,5.95509061574,5.95509061574
 05/12  12:00:00,57.0913031808,11.9282789228,0.0,0.0098312007957,34.3821554469,10.7710376103,1.05821647339,1.05821647339
 05/12  13:00:00,57.0765311076,11.9223901273,0.0,0.000947923073211,34.3821554469,10.7710376103,0.456190120884,0.456190120884
 05/12  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0847269230957,0.0847269230957
 05/12  15:00:00,57.074102132,11.9204271955,0.0,0.000481879289157,34.3821554469,10.7710376103,0.209405731739,0.209405731739
 05/12  16:00:00,57.1372441023,11.9282789228,0.0,0.0557721222965,34.3821554469,10.7710376103,2.94685052059,2.94685052059
 05/12  17:00:00,57.2039995003,11.9282789228,0.0,0.122527520324,34.3821554469,10.7710376103,9.66177796339,9.66177796339
 05/12  18:00:00,44.5874847412,11.9282789228,0.0,0.163513200201,22.9214369646,9.5742556536,13.7839975768,13.7839975768
 05/12  19:00:00,47.4110979977,11.9282789228,0.0,0.231793123336,22.9214369646,9.5742556536,20.0925256041,20.0925256041
 05/12  20:00:00,47.9391975269,11.9282789228,0.0,0.26624743668,19.1011974705,8.3774736969,25.2329075751,25.2329075751
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,16.6691087032,11.9282789228,0.0,1.03553709829,1.91011974705,1.79517293505,125.472263099,125.472263099
 05/13  07:00:00,20.1749081911,11.9282789228,0.0,0.836043904051,3.8202394941,3.5903458701,99.6211182443,99.6211182443
 05/13  08:00:00,30.1160732426,11.9282789228,0.0,0.743166053969,11.4607184823,5.9839097835,89.4444258873,89.4444258873
 05/13  09:00:00,45.0037687906,11.9282789228,0.0,0.579797249573,22.9214369646,9.5742556536,71.8209660461,71.8209660461
 05/13  10:00:00,57.5647235763,11.9282789228,0.0,0.483251596314,34.3821554469,10.7710376103,59.4838325283,59.4838325283
 05/13  11:00:00,57.490178669,11.9282789228,0.0,0.408706688989,34.3821554469,10.7710376103,49.7784569483,49.7784569483
 05/13  12:00:00,57.4716701271,11.9282789228,0.0,0.390198147063,34.3821554469,10.7710376103,49.5017801825,49.5017801825
 05/13  13:00:00,57.4637608444,11.9282789228,0.0,0.382288864357,34.3821554469,10.7710376103,49.3793527182,49.3793527182
 05/13  14:00:00,57.4650726795,11.9282789228,0.0,0.383600699467,34.3821554469,10.7710376103,48.1658734552,48.1658734552
 05/13  15:00:00,57.4421434707,11.9282789228,0.0,0.360671490721,34.3821554469,10.7710376103,42.9258344073,42.9258344073
 05/13  16:00:00,57.4364214478,11.9282789228,0.0,0.354949467749,34.3821554469,10.7710376103,39.156106011,39.156106011
 05/13  17:00:00,57.4680952953,11.9282789228,0.0,0.386623315324,34.3821554469,10.7710376103,41.9563248069,41.9563248069
 05/13  18:00:00,39.8949679959,11.9282789228,0.0,0.488017905718,19.1011974705,8.3774736969,60.7239138299,60.7239138299
 05/13  19:00:00,32.6717226035,11.9282789228,0.0,0.543482081578,11.4607184823,5.9839097835,67.4933080517,67.4933080517
 05/13  20:00:00,38.2033442188,11.9282789228,0.0,0.564437030131,11.4607184823,5.9839097835,66.698414652,66.698414652
 05/13  21:00:00,28.2052180006,11.9282789228,0.0,0.600353713578,3.8202394941,3.5903458701,73.47695481,73.47695481
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,20.281251082,11.9282789228,0.0,0.942386795005,3.8202394941,3.5903458701,113.135566902,113.135566902
 05/14  09:00:00,19.9020688558,11.9282789228,0.0,0.563204568784,3.8202394941,3.5903458701,74.6738719736,74.6738719736
 05/14  10:00:00,34.7658892366,11.9282789228,0.0,0.375960597157,15.2809579764,7.1806917402,52.7663513769,52.7663513769
 05/14  11:00:00,34.6046537286,11.9282789228,0.0,0.214725089135,15.2809579764,7.1806917402,38.871770568,38.871770568
 05/14  12:00:00,44.4604553843,11.926315991,0.0,0.0384467750826,22.9214369646,9.5742556536,15.5336369935,15.5336369935
 05/14  13:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,8.31083092047,8.31083092047
 05/14  14:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,3.48686247835,3.48686247835
 05/14  15:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.683387160383,0.683387160383
 05/14  16:00:00,44.4174993535,11.9204271955,0.0,0.00137953980305,22.9214369646,9.5742556536,1.34299006098,1.34299006098
 05/14  17:00:00,34.3801139803,11.9184642637,0.0,0.0,15.2809579764,7.1806917402,26.7789857504,26.7789857504
 05/14  18:00:00,24.4082244862,11.9282789228,0.0,0.0523387483636,7.6404789882,4.7871278268,48.1449674924,48.1449674924
 05/14  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,5.68135032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,17.1097234816,11.9282789228,0.0,0.877760898376,1.91011974705,2.3935639134,107.458539008,107.458539008
 05/15  07:00:00,24.9201470982,11.9282789228,0.0,0.564261360371,7.6404789882,4.7871278268,72.1446400167,72.1446400167
 05/15  08:00:00,39.7513002078,11.9282789228,0.0,0.344350117561,19.1011974705,8.3774736969,39.7356484429,39.7356484429
 05/15  09:00:00,57.2430038444,11.9282789228,0.0,0.161531864388,34.3821554469,10.7710376103,7.00889872108,7.00889872108
 05/15  10:00:00,57.1220285462,11.926315991,0.0,0.0425194979573,34.3821554469,10.7710376103,0.635569613633,0.635569613633
 05/15  11:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,57.1311996887,11.9165013318,0.0615052996608,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,57.3210785584,11.9165013318,0.251384169333,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,57.4119903653,11.9165013318,0.342295976295,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,57.6950054503,11.9165013318,0.625311061286,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,57.8509919935,11.9165013318,0.781297604427,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,57.369121132,11.9165013318,0.29942674299,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,44.4193752946,11.9165013318,0.00718134460489,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,45.7898606167,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.000314214116733,0.000314214116733
 05/15  20:00:00,47.6693742834,11.9204271955,0.0,0.00427592046275,19.1011974705,8.3774736969,1.32481871146,1.32481871146
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,5.68135032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,16.88740297,11.9282789228,0.0,0.655440386703,1.91011974705,2.3935639134,83.5957761813,83.5957761813
 05/16  07:00:00,24.8190227538,11.9282789228,0.0,0.463137015948,7.6404789882,4.7871278268,59.4253973669,59.4253973669
 05/16  08:00:00,39.7245786743,11.9282789228,0.0,0.317628584116,19.1011974705,8.3774736969,37.4324312253,37.4324312253
 05/16  09:00:00,57.2582151929,11.9282789228,0.0,0.17674321288,34.3821554469,10.7710376103,14.7837776786,14.7837776786
 05/16  10:00:00,57.2100007027,11.9282789228,0.0,0.128528722703,34.3821554469,10.7710376103,12.7604553974,12.7604553974
 05/16  11:00:00,57.1493775448,11.9282789228,0.0,0.0679055647289,34.3821554469,10.7710376103,6.70206165118,6.70206165118
 05/16  12:00:00,57.115410745,11.9282789228,0.0,0.0339387650174,34.3821554469,10.7710376103,4.26190851954,4.26190851954
 05/16  13:00:00,57.084736126,11.926315991,0.0,0.00522707782847,34.3821554469,10.7710376103,1.13315009269,1.13315009269
 05/16  14:00:00,57.08147198,11.9282789228,0.0,0.0,34.3821554469,10.7710376103,0.403767493538,0.403767493538
 05/16  15:00:00,57.0716573209,11.9184642637,0.0,0.0,34.3821554469,10.7710376103,0.20858343135,0.20858343135
 05/16  16:00:00,57.1110047641,11.9282789228,0.0,0.0295327840945,34.3821554469,10.7710376103,1.55461326957,1.55461326957
 05/16  17:00:00,57.1841177957,11.9282789228,0.0,0.102645815651,34.3821554469,10.7710376103,9.77085447724,9.77085447724
 05/16  18:00:00,44.5946468296,11.9282789228,0.0,0.170675288615,22.9214369646,9.5742556536,17.0634900919,17.0634900919
 05/16  19:00:00,46.0851906212,11.9282789228,0.0,0.283552413506,22.9214369646,9.5742556536,25.1328540043,25.1328540043
 05/16  20:00:00,47.9944791234,11.9282789228,0.0,0.32152903314,19.1011974705,8.3774736969,30.5623176049,30.5623176049
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,5.68135032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,17.0301480881,11.9282789228,0.0,0.798185504846,1.91011974705,2.3935639134,91.8346709109,91.8346709109
 05/17  07:00:00,24.9407286346,11.9282789228,0.0,0.584842896762,7.6404789882,4.7871278268,69.2240618615,69.2240618615
 05/17  08:00:00,39.8867586247,11.9282789228,0.0,0.479808534454,19.1011974705,8.3774736969,57.8678674458,57.8678674458
 05/17  09:00:00,57.4210177421,11.9282789228,0.0,0.33954576205,34.3821554469,10.7710376103,38.0280960973,38.0280960973
 05/17  10:00:00,57.303556347,11.9282789228,0.0,0.222084366968,34.3821554469,10.7710376103,30.4462071859,30.4462071859
 05/17  11:00:00,57.2068222625,11.9282789228,0.0,0.125350282497,34.3821554469,10.7710376103,16.6631173897,16.6631173897
 05/17  12:00:00,57.1485268691,11.9282789228,0.0,0.0670548891084,34.3821554469,10.7710376103,8.54802580684,8.54802580684
 05/17  13:00:00,57.0966204497,11.9282789228,0.0,0.0151484696817,34.3821554469,10.7710376103,2.13919842012,2.13919842012
 05/17  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0772998120538,0.0772998120538
 05/17  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.000583557540924,0.000583557540924
 05/17  18:00:00,44.4265667918,11.9243530592,0.0,0.00652111440521,22.9214369646,9.5742556536,0.000555882692637,0.000555882692637
 05/17  19:00:00,45.8864274806,11.9282789228,0.0,0.0847892729538,22.9214369646,9.5742556536,1.77223873133,1.77223873133
 05/17  20:00:00,47.8262091015,11.9282789228,0.0,0.153259011322,19.1011974705,8.3774736969,9.16141540835,9.16141540835
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,17.0387942199,11.9282789228,0.0,0.806831636673,1.91011974705,2.3935639134,94.4949900625,94.4949900625
 05/18  07:00:00,24.9269347734,11.9282789228,0.0,0.571049035556,7.6404789882,4.7871278268,67.8716410652,67.8716410652
 05/18  08:00:00,39.8427936989,11.9282789228,0.0,0.435843608716,19.1011974705,8.3774736969,50.1547692838,50.1547692838
 05/18  09:00:00,57.3834074563,11.9282789228,0.0,0.301935476314,34.3821554469,10.7710376103,29.9695127642,29.9695127642
 05/18  10:00:00,57.3061460959,11.9282789228,0.0,0.224674115833,34.3821554469,10.7710376103,22.4476104394,22.4476104394
 05/18  11:00:00,57.2267126882,11.9282789228,0.0,0.145240708137,34.3821554469,10.7710376103,13.0565133741,13.0565133741
 05/18  12:00:00,57.2063269791,11.9282789228,0.0,0.124854999119,34.3821554469,10.7710376103,12.126541432,12.126541432
 05/18  13:00:00,57.1939882496,11.9282789228,0.0,0.112516269533,34.3821554469,10.7710376103,11.4415231127,11.4415231127
 05/18  14:00:00,57.1852900269,11.9282789228,0.0,0.103818046889,34.3821554469,10.7710376103,9.85419740409,9.85419740409
 05/18  15:00:00,57.1854611156,11.9282789228,0.0,0.103989135607,34.3821554469,10.7710376103,8.18614487092,8.18614487092
 05/18  16:00:00,57.203869581,11.9282789228,0.0,0.122397600971,34.3821554469,10.7710376103,8.98188846496,8.98188846496
 05/18  17:00:00,57.2282366547,11.9282789228,0.0,0.146764674684,34.3821554469,10.7710376103,10.1838372395,10.1838372395
 05/18  18:00:00,44.6104875066,11.9282789228,0.0,0.186515965564,22.9214369646,9.5742556536,14.4688619949,14.4688619949
 05/18  19:00:00,46.0492438751,11.9282789228,0.0,0.247605667445,22.9214369646,9.5742556536,21.5843455322,21.5843455322
 05/18  20:00:00,47.97064977,11.9282789228,0.0,0.297699679799,19.1011974705,8.3774736969,28.9081125209,28.9081125209
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,17.204262257,11.9282789228,0.0,0.972299673713,1.91011974705,2.3935639134,112.027412011,112.027412011
 05/19  07:00:00,25.052128865,11.9282789228,0.0,0.696243127224,7.6404789882,4.7871278268,85.7534149703,85.7534149703
 05/19  08:00:00,39.9706976159,11.9282789228,0.0,0.563747525637,19.1011974705,8.3774736969,73.337243373,73.337243373
 05/19  09:00:00,57.4864478176,11.9282789228,0.0,0.40497583757,34.3821554469,10.7710376103,48.9014629984,48.9014629984
 05/19  10:00:00,57.3499115068,11.9282789228,0.0,0.268439526774,34.3821554469,10.7710376103,36.1021918504,36.1021918504
 05/19  11:00:00,57.2567996065,11.9282789228,0.0,0.17532762645,34.3821554469,10.7710376103,20.4149452962,20.4149452962
 05/19  12:00:00,57.2305909203,11.9282789228,0.0,0.149118940251,34.3821554469,10.7710376103,16.0031349152,16.0031349152
 05/19  13:00:00,57.2305734098,11.9282789228,0.0,0.149101429811,34.3821554469,10.7710376103,16.9755590105,16.9755590105
 05/19  14:00:00,57.2130794227,11.9282789228,0.0,0.131607442665,34.3821554469,10.7710376103,17.91875843,17.91875843
 05/19  15:00:00,57.1451210674,11.9282789228,0.0,0.0636490873462,34.3821554469,10.7710376103,11.4797123279,11.4797123279
 05/19  16:00:00,57.1639291373,11.9282789228,0.0,0.0824571572743,34.3821554469,10.7710376103,8.03295346588,8.03295346588
 05/19  17:00:00,57.214715649,11.9282789228,0.0,0.133243668974,34.3821554469,10.7710376103,10.0197935578,10.0197935578
 05/19  18:00:00,44.5836162405,11.9282789228,0.0,0.159644699474,22.9214369646,9.5742556536,11.6987431781,11.6987431781
 05/19  19:00:00,46.0209897235,11.9282789228,0.0,0.219351515781,22.9214369646,9.5742556536,17.9762966195,17.9762966195
 05/19  20:00:00,47.9555567648,11.9282789228,0.0,0.282606674586,19.1011974705,8.3774736969,26.4120195603,26.4120195603
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,16.7729592397,11.9282789228,0.0,1.13938763477,1.91011974705,1.79517293505,134.155058186,134.155058186
 05/20  07:00:00,20.0888220792,11.9282789228,0.0,0.749957792145,3.8202394941,3.5903458701,93.4464674748,93.4464674748
 05/20  08:00:00,29.9326438853,11.9282789228,0.0,0.559736696717,11.4607184823,5.9839097835,73.2899613119,73.2899613119
 05/20  09:00:00,44.811583078,11.9282789228,0.0,0.387611537011,22.9214369646,9.5742556536,42.6392917969,42.6392917969
 05/20  10:00:00,57.305540376,11.9282789228,0.0,0.224068395939,34.3821554469,10.7710376103,19.0070363457,19.0070363457
 05/20  11:00:00,57.1128821778,11.9243530592,0.0,0.0353360614298,34.3821554469,10.7710376103,3.05023794689,3.05023794689
 05/20  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0995847164402,0.0995847164402
 05/20  13:00:00,57.0768528933,11.9165013318,0.00715850427819,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  14:00:00,57.2296985333,11.9165013318,0.16000414428,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  15:00:00,57.389621234,11.9165013318,0.319926844951,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,57.4502370452,11.9165013318,0.380542656209,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,57.3954797263,11.9165013318,0.325785337214,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,39.4596554878,11.9165013318,0.0644829885132,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,30.7387962643,11.9165013318,0.0,0.0,11.4607184823,5.9839097835,0.00160048246202,0.00160048246202
 05/20  20:00:00,37.6762164896,11.9243530592,0.0,0.0412351646725,11.4607184823,5.9839097835,5.3165257984,5.3165257984
 05/20  21:00:00,27.8142935762,11.9282789228,0.0,0.209429289142,3.8202394941,3.5903458701,26.1234479059,26.1234479059
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,19.8807481811,11.9282789228,0.0,0.541883894093,3.8202394941,3.5903458701,65.1266810341,65.1266810341
 05/21  09:00:00,19.4747351969,11.9282789228,0.0,0.135870909895,3.8202394941,3.5903458701,11.4963046008,11.4963046008
 05/21  10:00:00,34.3806537692,11.9184642637,0.0,0.000539788891509,15.2809579764,7.1806917402,0.110225309006,0.110225309006
 05/21  11:00:00,34.4174794115,11.9165013318,0.0393283630202,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  12:00:00,45.0328713271,11.9165013318,0.620677377101,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  13:00:00,47.3759517714,11.9165013318,2.96375782133,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  14:00:00,48.9805360824,11.9165013318,4.56834213231,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  15:00:00,49.3164269361,11.9165013318,4.90423298609,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  16:00:00,47.899364667,11.9165013318,3.48717071696,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,34.7747790166,11.9165013318,0.396627968142,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  18:00:00,24.368333073,11.9165013318,0.0242249261208,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/21  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,16.8208867511,11.9282789228,0.0,0.588924167809,1.91011974705,2.3935639134,73.8063325921,73.8063325921
 05/22  07:00:00,24.6822482585,11.9282789228,0.0,0.326362520685,7.6404789882,4.7871278268,38.6555544979,38.6555544979
 05/22  08:00:00,39.5627588673,11.9282789228,0.0,0.155808777081,19.1011974705,8.3774736969,13.2544932031,13.2544932031
 05/22  09:00:00,57.0778382194,11.9204271955,0.0,0.00421796674169,34.3821554469,10.7710376103,0.000176066832765,0.000176066832765
 05/22  10:00:00,57.172869616,11.9165013318,0.103175226984,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  11:00:00,58.6894528728,11.9165013318,1.61975848381,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  12:00:00,64.0036111401,11.9165013318,6.93391675101,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,68.6012421359,11.9165013318,11.5315477468,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,71.0382195178,11.9165013318,13.9685251288,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,69.8591580143,11.9165013318,12.7894636253,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,67.2303742874,11.9165013318,10.1606798983,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,64.6191196103,11.9165013318,7.54942522121,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,48.4227117909,11.9165013318,4.01051784089,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,46.17347675,11.9165013318,0.383616133251,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,47.6938753912,11.9165013318,0.0327028919379,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,16.483273525,11.9282789228,0.0,0.251310941774,1.91011974705,2.3935639134,32.7763789681,32.7763789681
 05/23  07:00:00,24.4751241075,11.9282789228,0.0,0.119238369725,7.6404789882,4.7871278268,10.9611028294,10.9611028294
 05/23  08:00:00,39.4088636084,11.9223901273,0.0,0.00780231369608,19.1011974705,8.3774736969,0.012465577976,0.012465577976
 05/23  09:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  10:00:00,57.1958853228,11.9165013318,0.126190933715,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  11:00:00,57.3613796256,11.9165013318,0.29168523654,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,57.4308459985,11.9165013318,0.361151609449,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,57.5722793269,11.9165013318,0.502584937888,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,57.8196249772,11.9165013318,0.74993058816,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,58.409418661,11.9165013318,1.33972427195,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,60.6141422516,11.9165013318,3.54444786257,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,61.6392707356,11.9165013318,4.5695763466,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,47.9954215017,11.9165013318,3.58322755161,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,46.607763749,11.9165013318,0.817903132293,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,47.9723901566,11.9165013318,0.311217657361,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,16.5439392292,11.9282789228,0.0,0.31197664594,1.91011974705,2.3935639134,43.3453215921,43.3453215921
 05/24  07:00:00,24.6074979055,11.9282789228,0.0,0.251612167639,7.6404789882,4.7871278268,31.8029224024,31.8029224024
 05/24  08:00:00,39.5949892271,11.9282789228,0.0,0.188039136828,19.1011974705,8.3774736969,21.2084799165,21.2084799165
 05/24  09:00:00,57.0939744995,11.9223901273,0.0,0.0183913149827,34.3821554469,10.7710376103,1.30373401421,1.30373401421
 05/24  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.00433402671869,0.00433402671869
 05/24  11:00:00,57.1482452265,11.9165013318,0.0785508374966,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,57.321388894,11.9165013318,0.251694504993,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,57.4448902589,11.9165013318,0.375195869819,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,57.5556130577,11.9165013318,0.485918668638,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,57.6037602643,11.9165013318,0.534065875253,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,57.5176192634,11.9165013318,0.447924874336,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,57.3873737527,11.9165013318,0.317679363639,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,44.4653407395,11.9165013318,0.0531467894638,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,45.7898606167,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.000422711192784,0.000422711192784
 05/24  20:00:00,47.6631354311,11.9184642637,0.0,0.0,19.1011974705,8.3774736969,2.2299801223,2.2299801223
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,16.7763841317,11.9282789228,0.0,0.544421548392,1.91011974705,2.3935639134,69.4844017987,69.4844017987
 05/25  07:00:00,24.7716365725,11.9282789228,0.0,0.415750834662,7.6404789882,4.7871278268,52.3114582716,52.3114582716
 05/25  08:00:00,39.752364972,11.9282789228,0.0,0.345414881796,19.1011974705,8.3774736969,41.5840329719,41.5840329719
 05/25  09:00:00,57.330303863,11.9282789228,0.0,0.248831883016,34.3821554469,10.7710376103,24.428726987,24.428726987
 05/25  10:00:00,57.2872879507,11.9282789228,0.0,0.205815970673,34.3821554469,10.7710376103,21.3607195693,21.3607195693
 05/25  11:00:00,57.2092232224,11.9282789228,0.0,0.127751242347,34.3821554469,10.7710376103,11.4087804475,11.4087804475
 05/25  12:00:00,57.1659112365,11.9282789228,0.0,0.0844392565212,34.3821554469,10.7710376103,7.12494441201,7.12494441201
 05/25  13:00:00,57.194282164,11.9282789228,0.0,0.112810183939,34.3821554469,10.7710376103,5.87075988607,5.87075988607
 05/25  14:00:00,57.1634442547,11.9282789228,0.0,0.0819722746666,34.3821554469,10.7710376103,1.69991386015,1.69991386015
 05/25  15:00:00,57.0855617096,11.9282789228,0.0,0.00408972956073,34.3821554469,10.7710376103,0.00396111958131,0.00396111958131
 05/25  16:00:00,57.0875390743,11.9282789228,0.0,0.00606709429308,34.3821554469,10.7710376103,9.36390235179e-05,9.36390235179e-05
 05/25  17:00:00,57.1197861081,11.9282789228,0.0,0.0383141280539,34.3821554469,10.7710376103,0.00428429285715,0.00428429285715
 05/25  18:00:00,44.4927585776,11.9282789228,0.0,0.0687870366228,22.9214369646,9.5742556536,0.390700952873,0.390700952873
 05/25  19:00:00,44.5923532762,11.9282789228,0.0,0.168381735197,22.9214369646,9.5742556536,9.24393198714,9.24393198714
 05/25  20:00:00,47.8819461338,11.9282789228,0.0,0.208996043568,19.1011974705,8.3774736969,14.2605239696,14.2605239696
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,16.866245085,11.9282789228,0.0,0.634282501745,1.91011974705,2.3935639134,72.6120306419,72.6120306419
 05/26  07:00:00,24.7984327895,11.9282789228,0.0,0.442547051634,7.6404789882,4.7871278268,49.2313063668,49.2313063668
 05/26  08:00:00,39.7390736855,11.9282789228,0.0,0.332123595246,19.1011974705,8.3774736969,34.0397037436,34.0397037436
 05/26  09:00:00,57.3141020179,11.9282789228,0.0,0.232630037849,34.3821554469,10.7710376103,17.7846836083,17.7846836083
 05/26  10:00:00,57.2741718335,11.9282789228,0.0,0.192699853487,34.3821554469,10.7710376103,15.6962861488,15.6962861488
 05/26  11:00:00,57.1979100605,11.9282789228,0.0,0.116438080508,34.3821554469,10.7710376103,7.28199034305,7.28199034305
 05/26  12:00:00,57.1243390497,11.9282789228,0.0,0.0428670696716,34.3821554469,10.7710376103,1.02362239861,1.02362239861
 05/26  13:00:00,57.0716573209,11.9184642637,0.0,0.0,34.3821554469,10.7710376103,0.00568108911176,0.00568108911176
 05/26  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,44.4154415922,11.9184642637,0.0,0.00128471030627,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,44.5153978756,11.9282789228,0.0,0.0914263345381,22.9214369646,9.5742556536,4.63691956584,4.63691956584
 05/26  20:00:00,47.8348484006,11.9282789228,0.0,0.161898310371,19.1011974705,8.3774736969,12.0544604447,12.0544604447
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,16.5992319656,11.9282789228,0.0,0.965660360651,1.91011974705,1.79517293505,114.929816891,114.929816891
 05/27  07:00:00,20.0626454984,11.9282789228,0.0,0.723781211426,3.8202394941,3.5903458701,90.1809576358,90.1809576358
 05/27  08:00:00,30.003864803,11.9282789228,0.0,0.630957614379,11.4607184823,5.9839097835,80.3383349235,80.3383349235
 05/27  09:00:00,44.9613088746,11.9282789228,0.0,0.537337333592,22.9214369646,9.5742556536,65.4108702872,65.4108702872
