Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/27  10:00:00,57.5396871855,11.9282789228,0.0,0.458215205455,34.3821554469,10.7710376103,54.5794112699,54.5794112699
 05/27  11:00:00,57.4431801575,11.9282789228,0.0,0.361708177517,34.3821554469,10.7710376103,41.1891100784,41.1891100784
 05/27  12:00:00,57.3765742415,11.9282789228,0.0,0.295102261444,34.3821554469,10.7710376103,34.521683084,34.521683084
 05/27  13:00:00,57.3560604753,11.9282789228,0.0,0.274588495304,34.3821554469,10.7710376103,33.2100386092,33.2100386092
 05/27  14:00:00,57.3342239605,11.9282789228,0.0,0.252751980513,34.3821554469,10.7710376103,29.0797482606,29.0797482606
 05/27  15:00:00,57.2987979672,11.9282789228,0.0,0.217325987216,34.3821554469,10.7710376103,21.3930521737,21.3930521737
 05/27  16:00:00,57.2812843301,11.9282789228,0.0,0.199812350095,34.3821554469,10.7710376103,16.2929175181,16.2929175181
 05/27  17:00:00,57.3061427416,11.9282789228,0.0,0.224670761552,34.3821554469,10.7710376103,20.5244371909,20.5244371909
 05/27  18:00:00,39.7278594124,11.9282789228,0.0,0.320909322181,19.1011974705,8.3774736969,37.8267209926,37.8267209926
 05/27  19:00:00,29.7544298491,11.9282789228,0.0,0.381522660481,11.4607184823,5.9839097835,45.7186388123,45.7186388123
 05/27  20:00:00,38.1118762773,11.9282789228,0.0,0.472969088723,11.4607184823,5.9839097835,56.4692769039,56.4692769039
 05/27  21:00:00,28.2066625718,11.9282789228,0.0,0.601798284779,3.8202394941,3.5903458701,77.0242590996,77.0242590996
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,20.2307517885,11.9282789228,0.0,0.891887501498,3.8202394941,3.5903458701,98.1008948764,98.1008948764
 05/28  09:00:00,19.767677429,11.9282789228,0.0,0.428813142001,3.8202394941,3.5903458701,43.6308811374,43.6308811374
 05/28  10:00:00,34.5844214154,11.9282789228,0.0,0.194492775954,15.2809579764,7.1806917402,13.9355321686,13.9355321686
 05/28  11:00:00,34.4159950202,11.9243530592,0.0,0.029992244447,15.2809579764,7.1806917402,1.8491293318,1.8491293318
 05/28  12:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,0.0027702787804,0.0027702787804
 05/28  18:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,7.3082318822,7.3082318822
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,19.8719048833,11.9282789228,0.0,0.533040596246,3.8202394941,3.5903458701,63.2057195509,63.2057195509
 05/29  09:00:00,19.5964713698,11.9282789228,0.0,0.257607082822,3.8202394941,3.5903458701,28.3331173906,28.3331173906
 05/29  10:00:00,34.5214175187,11.9282789228,0.0,0.131488879261,15.2809579764,7.1806917402,8.64532792837,8.64532792837
 05/29  11:00:00,34.4030735135,11.9223901273,0.0,0.0190336696119,15.2809579764,7.1806917402,0.567753465569,0.567753465569
 05/29  12:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  13:00:00,44.5314373,11.9165013318,0.11924334995,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,44.7016272851,11.9165013318,0.289433335104,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,44.9217781458,11.9165013318,0.509584195727,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,44.7662162467,11.9165013318,0.354022296627,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,16.7481911921,11.9282789228,0.0,0.516228608829,1.91011974705,2.3935639134,65.0647881995,65.0647881995
 05/30  07:00:00,24.7077624029,11.9282789228,0.0,0.351876665075,7.6404789882,4.7871278268,43.9871122989,43.9871122989
 05/30  08:00:00,39.6666587733,11.9282789228,0.0,0.259708683089,19.1011974705,8.3774736969,29.754223524,29.754223524
 05/30  09:00:00,57.2046320857,11.9282789228,0.0,0.123160105682,34.3821554469,10.7710376103,7.72944479992,7.72944479992
 05/30  10:00:00,57.1095872436,11.9282789228,0.0,0.0281152636166,34.3821554469,10.7710376103,0.239855625272,0.239855625272
 05/30  11:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.00648206619753,0.00648206619753
 05/30  12:00:00,57.0857922552,11.9165013318,0.016097866153,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,57.357743634,11.9165013318,0.288049244923,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,57.56471203,11.9165013318,0.495017640937,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,57.5922012626,11.9165013318,0.522506873539,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,57.5151479039,11.9165013318,0.44545351484,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,57.4163137408,11.9165013318,0.346619351775,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,44.5408952804,11.9165013318,0.128701330358,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,47.6611724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,16.4869461569,11.9282789228,0.0,0.25498357367,1.91011974705,2.3935639134,25.3013434053,25.3013434053
 05/31  07:00:00,24.4441036859,11.9282789228,0.0,0.0882179480606,7.6404789882,4.7871278268,1.71549728742,1.71549728742
 05/31  08:00:00,39.3992085024,11.9184642637,0.0,0.00207307136076,19.1011974705,8.3774736969,0.0,0.0
 05/31  09:00:00,58.0602557295,11.9165013318,0.990561340439,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  10:00:00,61.5358740923,11.9165013318,4.46617970326,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  11:00:00,65.8538962505,11.9165013318,8.78420186142,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,68.8800415769,11.9165013318,11.8103471879,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,69.344508056,11.9165013318,12.274813667,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,71.2667351881,11.9165013318,14.197040799,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,71.7471732346,11.9165013318,14.6774788456,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,68.8010724171,11.9165013318,11.7313780281,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,65.4210308293,11.9165013318,8.3513364403,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,49.297907129,11.9165013318,4.88571317898,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,45.1367897128,11.9165013318,0.724595762728,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,47.8112384025,11.9165013318,0.150065903309,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,16.461376589,11.9282789228,0.0,0.229414005683,1.91011974705,2.3935639134,28.1546021647,28.1546021647
 06/01  07:00:00,24.5304397555,11.9282789228,0.0,0.174554017643,7.6404789882,4.7871278268,18.4444757277,18.4444757277
 06/01  08:00:00,39.4950561424,11.9282789228,0.0,0.088106052185,19.1011974705,8.3774736969,6.07854274305,6.07854274305
 06/01  09:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.000213410659188,0.000213410659188
 06/01  10:00:00,57.2417602142,11.9165013318,0.172065825143,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,57.5313186601,11.9165013318,0.461624271079,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,57.9844346631,11.9165013318,0.914740274104,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,59.3904859696,11.9165013318,2.3207915806,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,62.5383575696,11.9165013318,5.46866318052,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,65.1116109642,11.9165013318,8.0419165752,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,65.6625037956,11.9165013318,8.59280940651,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,65.8115530713,11.9165013318,8.74185868228,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,52.1945186969,11.9165013318,7.78232474682,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,49.5383804742,11.9165013318,5.12618652411,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,48.629847883,11.9165013318,0.968675383724,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,16.4524274815,11.9282789228,0.0,0.220464898232,1.91011974705,2.3935639134,26.5445579592,26.5445579592
 06/02  07:00:00,24.4424540805,11.9282789228,0.0,0.0865683426643,7.6404789882,4.7871278268,7.16371558671,7.16371558671
 06/02  08:00:00,39.3951724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,5.72310503449e-05,5.72310503449e-05
 06/02  09:00:00,57.2688489861,11.9165013318,0.199154597017,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  10:00:00,57.7136302361,11.9165013318,0.643935847024,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,61.0147800812,11.9165013318,3.94508569219,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,63.272843346,11.9165013318,6.20314895701,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,65.383350819,11.9165013318,8.31365643,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,67.6534665393,11.9165013318,10.5837721502,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,69.0105798247,11.9165013318,11.9408854357,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,68.8038990175,11.9165013318,11.7342046285,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,67.3789310639,11.9165013318,10.3092366748,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,52.1914052174,11.9165013318,7.77921126737,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,49.389704154,11.9165013318,4.97751020395,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,49.1327680494,11.9165013318,1.47159555019,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,15.8882124013,11.9282789228,0.0,0.254640796333,1.91011974705,1.79517293505,29.6151080799,29.6151080799
 06/03  07:00:00,19.4419877742,11.9282789228,0.0,0.103123487205,3.8202394941,3.5903458701,8.1815166734,8.1815166734
 06/03  08:00:00,29.3688882745,11.9204271955,0.0,0.00383281320025,11.4607184823,5.9839097835,0.00396759851334,0.00396759851334
 06/03  09:00:00,44.5343967426,11.9165013318,0.122202792581,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/03  10:00:00,57.7893995976,11.9165013318,0.719705208574,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  11:00:00,61.0991715215,11.9165013318,4.02947713242,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,63.4432844648,11.9165013318,6.37359007571,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,65.710646374,11.9165013318,8.64095198499,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,67.6016907848,11.9165013318,10.5319963957,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,67.7174025856,11.9165013318,10.6477081965,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,67.5953434307,11.9165013318,10.5256490417,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,67.298501051,11.9165013318,10.2288066619,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,44.3529945883,11.9165013318,4.95782208908,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,30.1181435675,11.9165013318,0.757013969867,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,37.8265881546,11.9165013318,0.199458556992,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,27.593086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,19.5873835245,11.9282789228,0.0,0.248519237433,3.8202394941,3.5903458701,28.8595552149,28.8595552149
 06/04  09:00:00,19.4954970155,11.9282789228,0.0,0.156632728443,3.8202394941,3.5903458701,23.9156761684,23.9156761684
 06/04  10:00:00,34.4662603042,11.9282789228,0.0,0.0763316647936,15.2809579764,7.1806917402,11.3436501044,11.3436501044
 06/04  11:00:00,34.4304533235,11.9282789228,0.0,0.0405246840278,15.2809579764,7.1806917402,9.54200689386,9.54200689386
 06/04  12:00:00,44.4193313543,11.9223901273,0.0,0.0012486087604,22.9214369646,9.5742556536,2.39374170445,2.39374170445
 06/04  13:00:00,44.4200456774,11.9243530592,0.0,0.0,22.9214369646,9.5742556536,0.0690052202568,0.0690052202568
 06/04  14:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.00368375862255,0.00368375862255
 06/04  15:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,0.00593470568423,0.00593470568423
 06/04  18:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,1.85489029412,1.85489029412
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,16.7550891719,11.9282789228,0.0,0.523126588661,1.91011974705,2.3935639134,61.114568185,61.114568185
 06/05  07:00:00,24.7434311165,11.9282789228,0.0,0.387545378726,7.6404789882,4.7871278268,45.1555667792,45.1555667792
 06/05  08:00:00,39.696699716,11.9282789228,0.0,0.289749625764,19.1011974705,8.3774736969,29.8823207789,29.8823207789
 06/05  09:00:00,57.2398432321,11.9282789228,0.0,0.158371252109,34.3821554469,10.7710376103,9.32575666271,9.32575666271
 06/05  10:00:00,57.1571378115,11.9282789228,0.0,0.0756658314506,34.3821554469,10.7710376103,2.46060516925,2.46060516925
 06/05  11:00:00,57.0722830504,11.9184642637,0.0,0.000625729503466,34.3821554469,10.7710376103,0.00745686231433,0.00745686231433
 06/05  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.00758508736327,0.00758508736327
 06/05  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0021331977528,0.0021331977528
 06/05  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,44.4360381619,11.926315991,0.0,0.0140295527412,22.9214369646,9.5742556536,0.00677240758017,0.00677240758017
 06/05  20:00:00,46.3798992581,11.9282789228,0.0,0.0846158344955,19.1011974705,8.3774736969,1.49886971461,1.49886971461
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,16.8471611898,11.9282789228,0.0,0.615198606508,1.91011974705,2.3935639134,71.4542667461,71.4542667461
 06/06  07:00:00,24.6811002776,11.9282789228,0.0,0.32521453975,7.6404789882,4.7871278268,32.3927143482,32.3927143482
 06/06  08:00:00,39.5239661224,11.9282789228,0.0,0.11701603221,19.1011974705,8.3774736969,3.02924127156,3.02924127156
 06/06  09:00:00,57.0716573209,11.9184642637,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,57.1791479142,11.9165013318,0.109453525166,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,57.5484186715,11.9165013318,0.478724282456,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,58.4556408332,11.9165013318,1.38594644414,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,61.2929060828,11.9165013318,4.22321169378,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,63.1583589585,11.9165013318,6.08866456949,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,64.3148996154,11.9165013318,7.24520522635,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,65.2604694837,11.9165013318,8.19077509471,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,66.088934031,11.9165013318,9.01923964201,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,52.33410993,11.9165013318,7.92191597995,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,49.4685629435,11.9165013318,5.0563689935,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,47.6844682675,11.9165013318,1.40096243497,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,16.4844433347,11.9282789228,0.0,0.25248075142,1.91011974705,2.3935639134,25.0123530314,25.0123530314
 06/07  07:00:00,24.4108865777,11.926315991,0.0,0.056963771723,7.6404789882,4.7871278268,1.54653353126,1.54653353126
 06/07  08:00:00,39.4050640457,11.9165013318,0.00989154641833,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  09:00:00,59.4554003866,11.9165013318,2.38570599758,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,64.5458705942,11.9165013318,7.4761762052,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,69.2948034092,11.9165013318,12.2251090202,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,71.6577291202,11.9165013318,14.5880347312,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,75.191789633,11.9165013318,18.122095244,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,78.8498040524,11.9165013318,21.7801096633,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,81.4208590833,11.9165013318,24.3511646943,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,81.6581271168,11.9165013318,24.5884327278,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,79.7018831046,11.9165013318,22.6321887156,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,64.1244641926,11.9165013318,19.7122702426,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,59.50832507,11.9165013318,15.0961311199,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,55.9157374896,11.9165013318,9.63223165698,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  07:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  08:00:00,39.7836328045,11.9165013318,0.388460305227,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  09:00:00,61.816411688,11.9165013318,4.74671729899,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  10:00:00,65.1223433055,11.9165013318,8.05264891645,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,68.8566604726,11.9165013318,11.7869660835,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,71.021946636,11.9165013318,13.952252247,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,73.2925880445,11.9165013318,16.2228936555,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,76.0458322385,11.9165013318,18.9761378495,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,77.9394522129,11.9165013318,20.8697578238,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,77.6828830823,11.9165013318,20.6131886933,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,75.0878244594,11.9165013318,18.0181300704,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,58.7135469669,11.9165013318,14.3013530168,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,54.2017271283,11.9165013318,9.78953317822,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,53.2132673774,11.9165013318,6.92976154487,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,16.3179191805,11.9282789228,0.0,0.0859565972177,1.91011974705,2.3935639134,10.3312334571,10.3312334571
 06/09  07:00:00,24.3576754633,11.9223901273,0.0,0.00767852099541,7.6404789882,4.7871278268,0.429593518905,0.429593518905
 06/09  08:00:00,39.3951724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  09:00:00,57.2467471618,11.9165013318,0.177052772764,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,57.4564477252,11.9165013318,0.386753336193,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,58.0790836213,11.9165013318,1.00938923224,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,61.8164998569,11.9165013318,4.74680546783,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,65.3220298501,11.9165013318,8.25233546107,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,67.4516100944,11.9165013318,10.3819157053,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,69.2168308688,11.9165013318,12.1471364797,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,69.3524755403,11.9165013318,12.2827811513,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,66.6966723007,11.9165013318,9.62697791169,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,50.0919007459,11.9165013318,5.67970679589,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,46.137629236,11.9165013318,1.72543528598,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,46.7774739156,11.9165013318,0.493968083007,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,15.6659931436,11.9282789228,0.0,0.0324215386789,1.91011974705,1.79517293505,2.34169972175,2.34169972175
 06/10  07:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.00263765624901,0.00263765624901
 06/10  08:00:00,29.4646589452,11.9165013318,0.103529347565,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  09:00:00,49.2474315793,11.9165013318,4.83523762926,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,66.6111646758,11.9165013318,9.54147028677,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,70.2129833797,11.9165013318,13.1432889906,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,73.8265715884,11.9165013318,16.7568771994,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,76.5189464749,11.9165013318,19.4492520859,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,79.1748049916,11.9165013318,22.1051106025,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,81.7381699593,11.9165013318,24.6684755702,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,83.0736412446,11.9165013318,26.0039468555,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,81.5467392641,11.9165013318,24.477044875,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,59.2370831613,11.9165013318,19.8419106621,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,44.5101560281,11.9165013318,15.1490264305,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,46.5706068193,11.9165013318,10.3211438883,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,32.0943332215,11.9165013318,4.50124652544,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,19.6345719368,11.9165013318,0.307485240791,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  09:00:00,23.3810336163,11.9165013318,4.05394692029,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,43.5638516322,11.9165013318,9.18570058374,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,45.8142153177,11.9165013318,11.4360642692,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,59.9570128138,11.9165013318,15.5448188638,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,61.9803540452,11.9165013318,17.5681600952,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,63.7632728423,11.9165013318,19.3510788923,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,65.9267780635,11.9165013318,21.5145841134,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,65.1048990488,11.9165013318,20.6927050988,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,51.0021802307,11.9165013318,16.6240291822,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,36.9688656111,11.9165013318,12.6247574643,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  07:00:00,24.4988329334,11.9165013318,0.154724786596,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  08:00:00,41.5372726516,11.9165013318,2.14210015234,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,67.314918419,11.9165013318,10.2452240299,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,70.373649253,11.9165013318,13.303954864,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,72.2674182107,11.9165013318,15.1977238216,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,74.5463887081,11.9165013318,17.4766943191,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,75.9255842067,11.9165013318,18.8558898177,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,77.32152441,11.9165013318,20.2518300209,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,77.6520722938,11.9165013318,20.5823779048,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,74.3018705532,11.9165013318,17.2321761642,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,67.3644735842,11.9165013318,10.2947791951,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,48.3280912979,11.9165013318,3.91589734788,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,45.5902371458,11.9165013318,1.17804319575,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,46.9105670269,11.9165013318,0.627061194368,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,16.3527018343,11.9282789228,0.0,0.120739251045,1.91011974705,2.3935639134,15.0325289703,15.0325289703
 06/13  07:00:00,24.477634476,11.9282789228,0.0,0.121748738224,7.6404789882,4.7871278268,14.2796772452,14.2796772452
 06/13  08:00:00,39.4737114977,11.9282789228,0.0,0.0667614074937,19.1011974705,8.3774736969,6.23420759676,6.23420759676
 06/13  09:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.00500280231415,0.00500280231415
 06/13  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,57.1327512782,11.9165013318,0.0630568891537,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,57.3848863511,11.9165013318,0.315191962079,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,57.3456879935,11.9165013318,0.275993604415,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,57.2162194284,11.9165013318,0.146525039383,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,57.2446161729,11.9165013318,0.174921783839,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,57.2710900254,11.9165013318,0.201395636329,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,57.2336146391,11.9165013318,0.163920250048,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,44.4282458391,11.9165013318,0.0160518890327,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,46.2835058326,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,16.6444685917,11.9282789228,0.0,0.412506008404,1.91011974705,2.3935639134,43.563653882,43.563653882
 06/14  07:00:00,24.5938845931,11.9282789228,0.0,0.237998855271,7.6404789882,4.7871278268,20.9228882174,20.9228882174
 06/14  08:00:00,39.5065702912,11.9282789228,0.0,0.0996202009297,19.1011974705,8.3774736969,2.17443724988,2.17443724988
 06/14  09:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,57.1404084262,11.9165013318,0.070714037111,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,57.4483820791,11.9165013318,0.378687690035,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,57.7229800541,11.9165013318,0.653285665054,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,60.2867748773,11.9165013318,3.21708048828,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,63.6498189068,11.9165013318,6.58012451774,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,65.9265780996,11.9165013318,8.85688371054,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,66.1725539575,11.9165013318,9.10285956842,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,65.0038484821,11.9165013318,7.93415409304,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,50.1355461087,11.9165013318,5.72335215863,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,46.0248157061,11.9165013318,1.61262175603,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,46.5665402733,11.9165013318,0.283034440744,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,16.3559265739,11.9282789228,0.0,0.123963990664,1.91011974705,2.3935639134,10.8647256963,10.8647256963
 06/15  07:00:00,24.4467555653,11.9282789228,0.0,0.0908698274333,7.6404789882,4.7871278268,6.69891191136,6.69891191136
 06/15  08:00:00,39.436889443,11.9282789228,0.0,0.0299393528184,19.1011974705,8.3774736969,0.061541232319,0.061541232319
 06/15  09:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,57.1360866112,11.9165013318,0.0663922221338,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,57.307501388,11.9165013318,0.237806998946,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,57.3159293125,11.9165013318,0.246234923491,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,57.2731126611,11.9165013318,0.203418272048,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,57.2926755692,11.9165013318,0.222981180136,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,57.2580386122,11.9165013318,0.18834422319,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,57.2164443176,11.9165013318,0.1467499286,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,44.4173094176,11.9165013318,0.00511546758616,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,46.2835058326,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,16.530264337,11.9282789228,0.0,0.29830175375,1.91011974705,2.3935639134,30.8229162008,30.8229162008
 06/16  07:00:00,24.5652869044,11.9282789228,0.0,0.20940116653,7.6404789882,4.7871278268,19.1831959411,19.1831959411
 06/16  08:00:00,39.5376097822,11.9282789228,0.0,0.13065969199,19.1011974705,8.3774736969,6.89724419696,6.89724419696
 06/16  09:00:00,57.0908870861,11.9243530592,0.0,0.0133409697295,34.3821554469,10.7710376103,0.00039818228707,0.00039818228707
 06/16  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,57.2085809101,11.9165013318,0.138886521102,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,57.3547236427,11.9165013318,0.285029253638,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,57.475636142,11.9165013318,0.405941752965,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,57.4403473421,11.9165013318,0.370652953037,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,57.4232623371,11.9165013318,0.353567948091,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,57.3422296128,11.9165013318,0.272535223752,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,57.1587447611,11.9165013318,0.0890503720181,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,46.2952572618,11.9223901273,0.0,0.00586263372191,19.1011974705,8.3774736969,0.000316970747696,0.000316970747696
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,16.008227885,11.9282789228,0.0,0.374656280073,1.91011974705,1.79517293505,41.2989956771,41.2989956771
 06/17  07:00:00,19.6486869504,11.9282789228,0.0,0.309822663335,3.8202394941,3.5903458701,31.2633034711,31.2633034711
 06/17  08:00:00,29.6313193018,11.9282789228,0.0,0.258412113195,11.4607184823,5.9839097835,22.9523723742,22.9523723742
 06/17  09:00:00,44.5629521815,11.9282789228,0.0,0.138980640465,22.9214369646,9.5742556536,6.53221963795,6.53221963795
 06/17  10:00:00,57.1263946963,11.9282789228,0.0,0.0449227163222,34.3821554469,10.7710376103,0.0992022338564,0.0992022338564
 06/17  11:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,57.1180678694,11.9165013318,0.0483734803198,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,57.2940954871,11.9165013318,0.224401098094,0.0,34.3821554469,10.7710376103,0.0,0.0
