Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/17  15:00:00,57.4964945444,11.9165013318,0.426800155335,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,57.5428069357,11.9165013318,0.473112546671,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,57.4495968756,11.9165013318,0.379902486583,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,39.4536965679,11.9165013318,0.0585240686748,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,29.3611295976,11.9165013318,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,36.249462931,11.9165013318,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,27.6515593964,11.926315991,0.0,0.0486580412563,3.8202394941,3.5903458701,1.97470102971,1.97470102971
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,19.6564354757,11.9282789228,0.0,0.31757118865,3.8202394941,3.5903458701,30.2111894338,30.2111894338
 06/18  09:00:00,19.4816947253,11.9282789228,0.0,0.142830438317,3.8202394941,3.5903458701,8.53897789815,8.53897789815
 06/18  10:00:00,34.3919134899,11.9204271955,0.0,0.00983657777185,15.2809579764,7.1806917402,8.73921925044e-05,8.73921925044e-05
 06/18  11:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,47.2887701159,11.9165013318,2.87657616587,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,54.2497960062,11.9165013318,9.83760205617,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,57.8644573498,11.9165013318,13.4522633998,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,58.7476514645,11.9165013318,14.3354575144,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,57.7115571727,11.9165013318,13.2993632227,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,40.8136957235,11.9165013318,6.43554467507,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,25.0464522363,11.9165013318,0.70234408945,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,16.4462071569,11.9282789228,0.0,0.214244573579,1.91011974705,2.3935639134,23.8256182974,23.8256182974
 06/19  07:00:00,24.452117676,11.9282789228,0.0,0.0962319381998,7.6404789882,4.7871278268,6.66128479785,6.66128479785
 06/19  08:00:00,39.3993485936,11.9184642637,0.0,0.00221316252856,19.1011974705,8.3774736969,0.00115811404254,0.00115811404254
 06/19  09:00:00,57.3487125568,11.9165013318,0.279018167762,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,57.900582377,11.9165013318,0.830887987913,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,62.8881321703,11.9165013318,5.81843778127,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,65.5740947103,11.9165013318,8.50440032127,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,67.9828083291,11.9165013318,10.9131139401,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,69.9005785884,11.9165013318,12.8308841993,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,70.3758457194,11.9165013318,13.3061513304,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,69.5003480638,11.9165013318,12.4306536748,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,67.5520573324,11.9165013318,10.4823629433,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,51.484779307,11.9165013318,7.07258535697,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,46.5989027074,11.9165013318,2.18670875739,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,46.6143093565,11.9165013318,0.33080352394,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,16.3595435526,11.9282789228,0.0,0.12758096936,1.91011974705,2.3935639134,14.9947018411,14.9947018411
 06/20  07:00:00,24.3750229452,11.9243530592,0.0,0.0230630710295,7.6404789882,4.7871278268,1.20038756719,1.20038756719
 06/20  08:00:00,39.3951724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  09:00:00,61.8645957077,11.9165013318,4.79490131863,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,72.1450834606,11.9165013318,15.0753890715,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,79.0435926819,11.9165013318,21.9738982928,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,83.0832460939,11.9165013318,26.0135517048,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,86.77704702,11.9165013318,29.7073526309,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,88.2883134423,11.9165013318,31.2186190532,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,89.7921327661,11.9165013318,32.7224383771,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,88.6723645876,11.9165013318,31.6026701986,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,86.0491521155,11.9165013318,28.9794577264,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,69.2705932587,11.9165013318,24.8583993087,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,63.0515952174,11.9165013318,18.6394012674,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,59.293457365,11.9165013318,13.0099515324,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  07:00:00,24.5150225847,11.9165013318,0.17091443786,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  08:00:00,43.038510537,11.9165013318,3.64333803773,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  09:00:00,65.7148800181,11.9165013318,8.64518562902,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,67.4804475433,11.9165013318,10.4107531543,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,69.8994694873,11.9165013318,12.8297750982,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,70.863664034,11.9165013318,13.7939696449,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,73.0111886687,11.9165013318,15.9414942796,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,73.0795237176,11.9165013318,16.0098293285,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,72.4942145678,11.9165013318,15.4245201787,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,70.5256709114,11.9165013318,13.4559765224,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,67.8465873577,11.9165013318,10.7768929687,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,52.9632272881,11.9165013318,8.55103333809,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,49.8531246662,11.9165013318,5.44093071613,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,48.1105725279,11.9165013318,1.82706669529,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,16.3817647041,11.9282789228,0.0,0.149802120797,1.91011974705,2.3935639134,16.7742699313,16.7742699313
 06/22  07:00:00,24.4078693327,11.9282789228,0.0,0.0519835948344,7.6404789882,4.7871278268,4.02162759178,4.02162759178
 06/22  08:00:00,39.3951724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.00101557284924,0.00101557284924
 06/22  09:00:00,57.2173224018,11.9165013318,0.147628012747,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,57.5531611484,11.9165013318,0.483466759345,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,57.9419310113,11.9165013318,0.872236622287,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,58.2588989727,11.9165013318,1.18920458363,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,58.7561944187,11.9165013318,1.6865000297,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,62.0985965534,11.9165013318,5.02890216433,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,64.9819047467,11.9165013318,7.91221035762,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,64.7723066101,11.9165013318,7.70261222111,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,62.9976478013,11.9165013318,5.92795341224,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,47.1694396793,11.9165013318,2.75724572929,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,44.9794253022,11.9165013318,0.5672313522,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,46.3976542961,11.9165013318,0.11414846352,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,16.6071644508,11.9282789228,0.0,0.37520186751,1.91011974705,2.3935639134,45.5734757583,45.5734757583
 06/23  07:00:00,24.5397721808,11.9282789228,0.0,0.183886442944,7.6404789882,4.7871278268,17.8361767801,17.8361767801
 06/23  08:00:00,39.4253146797,11.9243530592,0.0,0.022290453104,19.1011974705,8.3774736969,0.0323621949839,0.0323621949839
 06/23  09:00:00,57.110341638,11.9165013318,0.0406472490088,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,57.42848805,11.9165013318,0.358793660917,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,58.0049953153,11.9165013318,0.93530092623,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,60.8821116799,11.9165013318,3.81241729086,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,62.3384290883,11.9165013318,5.26873469928,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,63.1450516261,11.9165013318,6.07535723701,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,65.8428240358,11.9165013318,8.77312964672,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,66.8653678117,11.9165013318,9.79567342266,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,65.5896771624,11.9165013318,8.51998277336,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,50.7267555716,11.9165013318,6.31456162157,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,48.2425481071,11.9165013318,3.83035415709,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,46.943593903,11.9165013318,0.660088070397,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,15.8427734476,11.9282789228,0.0,0.20920184271,1.91011974705,1.79517293505,20.4255231106,20.4255231106
 06/24  07:00:00,19.4209846819,11.9282789228,0.0,0.0821203948559,3.8202394941,3.5903458701,5.66995623903,5.66995623903
 06/24  08:00:00,29.3630925295,11.9184642637,0.0,0.0,11.4607184823,5.9839097835,0.00148179802356,0.00148179802356
 06/24  09:00:00,44.4802753602,11.9165013318,0.0680814101232,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,58.1517452231,11.9165013318,1.08205083409,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,64.6329458489,11.9165013318,7.56325145985,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,67.209618902,11.9165013318,10.139924513,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,68.3858220602,11.9165013318,11.3161276712,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,70.6003887502,11.9165013318,13.5306943611,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,71.0299068009,11.9165013318,13.9602124119,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,71.8419683149,11.9165013318,14.7722739259,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,71.9291962111,11.9165013318,14.8595018221,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,51.1659137035,11.9165013318,11.7707412043,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,38.0843475029,11.9165013318,8.72321790529,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,39.4221878149,11.9165013318,3.17272488398,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,27.6351107677,11.9165013318,0.0420240716688,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,20.0164260413,11.9165013318,0.689339345237,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,40.736989238,11.9165013318,6.35883818956,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,42.7914978516,11.9165013318,8.41334680317,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,56.3262421962,11.9165013318,11.9140482462,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,58.9017291068,11.9165013318,14.4895351567,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,60.6439250184,11.9165013318,16.2317310684,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,60.9031489264,11.9165013318,16.4909549763,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,61.5301552228,11.9165013318,17.1179612728,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,49.6695748633,11.9165013318,15.2914238148,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,36.9658125984,11.9165013318,12.6217044516,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.00341073718079,0.00341073718079
 06/26  07:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  08:00:00,39.7522880609,11.9165013318,0.357115561635,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,65.3498042402,11.9165013318,8.28010985117,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,71.2380935584,11.9165013318,14.1683991694,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,75.4022096514,11.9165013318,18.3325152623,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,78.2576708723,11.9165013318,21.1879764833,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,81.6585347314,11.9165013318,24.5888403424,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,83.1455663367,11.9165013318,26.0758719477,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,84.1743700424,11.9165013318,27.1046756534,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,84.3085023729,11.9165013318,27.2388079839,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,83.2543523888,11.9165013318,26.1846579997,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,68.1239190536,11.9165013318,23.7117251035,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,63.5157646491,11.9165013318,19.1035706991,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,59.6268025519,11.9165013318,13.3432967193,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,16.414337826,11.9165013318,0.194152833726,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  07:00:00,26.7506672493,11.9165013318,2.40655910245,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  08:00:00,48.8939524358,11.9165013318,9.49877993659,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,75.9433713139,11.9165013318,18.8736769249,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,78.1199825418,11.9165013318,21.0502881527,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,82.5667021083,11.9165013318,25.4970077192,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,86.2479678034,11.9165013318,29.1782734143,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,89.7607424543,11.9165013318,32.6910480653,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,90.8071435928,11.9165013318,33.7374492038,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,92.2489629121,11.9165013318,35.1792685231,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,92.3925063661,11.9165013318,35.322811977,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,89.759621458,11.9165013318,32.689927069,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,74.1343463555,11.9165013318,29.7221524055,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,69.3098949144,11.9165013318,24.8977009644,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,67.3655461846,11.9165013318,21.082040352,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,17.1091683952,11.9165013318,0.888983402929,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  07:00:00,28.7093188692,11.9165013318,4.36521072238,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  08:00:00,50.6426937742,11.9165013318,11.247521275,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,77.0773430867,11.9165013318,20.0076486976,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,80.7583440668,11.9165013318,23.6886496778,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,85.1154465814,11.9165013318,28.0457521923,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,90.7200261373,11.9165013318,33.6503317483,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,96.4607308302,11.9165013318,39.3910364412,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,97.1753710919,11.9165013318,40.1056767029,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,97.6060291174,11.9165013318,40.5363347284,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,97.4026092227,11.9165013318,40.3329148337,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,95.347849701,11.9165013318,38.278155312,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,78.1845700662,11.9165013318,33.7723761162,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,73.1194814736,11.9165013318,28.7072875235,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,62.6340088512,11.9165013318,16.3505030186,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  07:00:00,24.482623867,11.9165013318,0.138515720167,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,40.0199586439,11.9165013318,0.624786144651,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,59.8237546061,11.9165013318,2.75406021706,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,61.4852875026,11.9165013318,4.41559311356,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,62.7943816627,11.9165013318,5.72468727366,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,62.8472050026,11.9165013318,5.7775106136,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,62.9783049083,11.9165013318,5.90861051923,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,63.354345774,11.9165013318,6.28465138497,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,63.7632455448,11.9165013318,6.69355115575,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,63.5714174074,11.9165013318,6.50172301839,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,63.3259748868,11.9165013318,6.2562804978,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,50.4419314419,11.9165013318,6.02973749189,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,49.0493423178,11.9165013318,4.63714836773,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,47.5402350787,11.9165013318,1.25672924617,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,16.3547848165,11.9282789228,0.0,0.122822233185,1.91011974705,2.3935639134,13.9315585256,13.9315585256
 06/30  07:00:00,24.41045487,11.9282789228,0.0,0.0545691321903,7.6404789882,4.7871278268,3.14641137029,3.14641137029
 06/30  08:00:00,39.3951724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,57.1256737299,11.9165013318,0.0559793408526,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,57.3805364191,11.9165013318,0.310842030094,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,57.6886267911,11.9165013318,0.618932402013,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,59.4524537711,11.9165013318,2.38275938202,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,64.1412707486,11.9165013318,7.0715763596,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,64.6124604127,11.9165013318,7.54276602369,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,64.4236036806,11.9165013318,7.35390929157,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,65.826572101,11.9165013318,8.75687771193,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,65.7508864975,11.9165013318,8.68119210843,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,51.2344400812,11.9165013318,6.82224613121,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,47.8159929755,11.9165013318,3.40379902541,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,46.6678414035,11.9165013318,0.384335570895,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,15.6217940139,11.9165013318,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,29.5370758037,11.9165013318,0.175946206038,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,47.2219382353,11.9165013318,2.80974428524,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,62.6888259803,11.9165013318,5.61913159126,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,67.0452081674,11.9165013318,9.97551377838,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,73.0615814842,11.9165013318,15.9918870952,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,76.2039427429,11.9165013318,19.1342483538,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,76.8967348424,11.9165013318,19.8270404534,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,77.5900041547,11.9165013318,20.5203097657,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,77.2960140376,11.9165013318,20.2263196485,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,76.8360800201,11.9165013318,19.7663856311,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,54.8337114516,11.9165013318,15.4385389523,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,40.4554827935,11.9165013318,11.0943531959,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,43.4127681812,11.9165013318,7.16330525027,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,29.1441909228,11.9165013318,1.55110422674,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,19.5195260335,11.9165013318,0.192439337423,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  09:00:00,23.4878377566,11.9165013318,4.16075106059,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,46.399203451,11.9165013318,12.0210524026,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,50.4216651955,11.9165013318,16.043514147,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,64.2093208911,11.9165013318,19.7971269411,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,65.5590209038,11.9165013318,21.1468269538,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,65.6719925416,11.9165013318,21.2597985915,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,65.7707709157,11.9165013318,21.3585769657,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,66.0525787262,11.9165013318,21.6403847761,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,52.9298158836,11.9165013318,18.5516648351,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,37.1806675676,11.9165013318,12.8365594207,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  07:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  08:00:00,39.481548905,11.9165013318,0.0863764057397,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,57.9794254581,11.9165013318,0.90973106901,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,59.1242378044,11.9165013318,2.05454341536,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,62.7957204427,11.9165013318,5.72602605366,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,66.0302024846,11.9165013318,8.96050809557,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,69.7846049425,11.9165013318,12.7149105534,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,72.6018007191,11.9165013318,15.5321063301,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,74.5159674978,11.9165013318,17.4462731088,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,74.4554902289,11.9165013318,17.3857958399,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,73.3394220561,11.9165013318,16.269727667,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,58.1701241511,11.9165013318,13.757930201,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,54.5543455883,11.9165013318,10.1421516382,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,51.6512485633,11.9165013318,5.36774273073,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,34.5660442455,11.9165013318,0.187893197052,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,34.982186628,11.9165013318,0.604035579556,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,49.6341186958,11.9165013318,5.22192474573,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,54.2510988314,11.9165013318,9.83890488141,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,55.5411411874,11.9165013318,11.1289472374,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,56.6352914197,11.9165013318,12.2230974696,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,58.7747854078,11.9165013318,14.3625914577,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,48.7612317109,11.9165013318,14.3830806625,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,36.4836999271,11.9165013318,12.1395917802,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.00502348902645,0.00502348902645
 07/05  07:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  08:00:00,39.5791739771,11.9165013318,0.184001477908,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,62.5023179472,11.9165013318,5.43262355812,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,68.6054946052,11.9165013318,11.5358002162,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,72.5741036451,11.9165013318,15.504409256,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,74.725905462,11.9165013318,17.6562110729,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,75.5908638517,11.9165013318,18.5211694626,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,75.3370309319,11.9165013318,18.2673365429,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,73.7411803368,11.9165013318,16.6714859477,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,71.3257988166,11.9165013318,14.2561044276,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,68.9194087287,11.9165013318,11.8497143397,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,52.7819959911,11.9165013318,8.36980204103,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,49.6534419139,11.9165013318,5.24124796381,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,48.4387464407,11.9165013318,2.15524060808,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,16.3743887483,11.9165013318,0.154203756004,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  07:00:00,30.631096702,11.9165013318,6.28698855519,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,51.2305356886,11.9165013318,11.8353631894,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,72.8681737422,11.9165013318,15.7984793532,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,74.1871329378,11.9165013318,17.1174385487,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,77.3653872341,11.9165013318,20.295692845,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,78.3661841118,11.9165013318,21.2964897227,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,78.3070043462,11.9165013318,21.2373099571,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,80.7688893693,11.9165013318,23.6991949802,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,84.960395918,11.9165013318,27.890701529,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,83.9926147266,11.9165013318,26.9229203376,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,81.2587962598,11.9165013318,24.1891018707,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,66.252026678,11.9165013318,21.8398327279,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,62.9999213737,11.9165013318,18.5877274237,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,61.8473850138,11.9165013318,15.5638791813,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,16.2443276351,11.9165013318,0.024142642848,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  07:00:00,24.6899380348,11.9165013318,0.345829887964,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  08:00:00,42.25277443,11.9165013318,2.85760193071,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,68.3983421997,11.9165013318,11.3286478106,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,73.3098396909,11.9165013318,16.2401453019,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,78.102030308,11.9165013318,21.0323359189,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,78.5643817628,11.9165013318,21.4946873737,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,81.0010718183,11.9165013318,23.9313774293,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,83.007718277,11.9165013318,25.938023888,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,83.1911106498,11.9165013318,26.1214162607,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,78.8067375368,11.9165013318,21.7370431478,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,73.9654150411,11.9165013318,16.8957206521,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,57.337799628,11.9165013318,12.9256056779,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,52.5825779341,11.9165013318,8.17038398406,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,51.2718409942,11.9165013318,4.98833516165,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,15.6217940139,11.9165013318,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  07:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  08:00:00,29.3945506173,11.9165013318,0.0334210196228,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,44.992269569,11.9165013318,0.580075618944,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,58.9792205402,11.9165013318,1.9095261512,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,63.3752449813,11.9165013318,6.30555059224,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,66.1547560794,11.9165013318,9.08506169032,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,70.460691897,11.9165013318,13.3909975079,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,72.1933833287,11.9165013318,15.1236889396,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,72.1744961356,11.9165013318,15.1048017465,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,73.5838246323,11.9165013318,16.5141302433,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,72.2241880844,11.9165013318,15.1544936954,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,49.4902063437,11.9165013318,10.0950338445,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,36.3844835946,11.9165013318,7.02335399699,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,41.0853563321,11.9165013318,4.83589340118,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,28.5264955144,11.9165013318,0.9334088184,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
