Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/09  10:00:00,34.4955844385,11.9165013318,0.11743339003,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,34.5798552925,11.9165013318,0.201704244013,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,44.8291063695,11.9165013318,0.416912419491,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,44.9153235639,11.9165013318,0.503129613857,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,45.0922964795,11.9165013318,0.680102529428,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,45.0955986678,11.9165013318,0.683404717711,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,45.0675940965,11.9165013318,0.655400146451,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,34.5203872897,11.9165013318,0.142236241287,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,16.2260737878,11.9223901273,0.0,0.0,1.91011974705,2.3935639134,0.00064129651356,0.00064129651356
 07/10  07:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.00116007328799,0.00116007328799
 07/10  08:00:00,39.3951724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,57.675061185,11.9165013318,0.605366795972,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,63.0393884116,11.9165013318,5.96969402255,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,73.800607154,11.9165013318,16.730912765,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,78.985186751,11.9165013318,21.915492362,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,81.0827680508,11.9165013318,24.0130736618,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,83.986954207,11.9165013318,26.9172598179,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,85.7048964653,11.9165013318,28.6352020763,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,85.6527273347,11.9165013318,28.5830329457,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,81.640427353,11.9165013318,24.570732964,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,63.6847025637,11.9165013318,19.2725086136,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,60.1028813133,11.9165013318,15.6906873633,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,59.062480361,11.9165013318,12.7789745284,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  07:00:00,24.4807634895,11.9165013318,0.136655342698,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  08:00:00,40.1400261202,11.9165013318,0.744853620911,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,63.7306895933,11.9165013318,6.66099520422,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,67.5872747786,11.9165013318,10.5175803895,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,70.9495090492,11.9165013318,13.8798146601,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,72.2601723469,11.9165013318,15.1904779578,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,74.0402426371,11.9165013318,16.9705482481,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,74.6594650935,11.9165013318,17.5897707044,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,76.374157972,11.9165013318,19.304463583,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,77.4683505174,11.9165013318,20.3986561283,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,77.3793724091,11.9165013318,20.3096780201,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,62.7507721458,11.9165013318,18.3385781957,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,58.5878389716,11.9165013318,14.1756450216,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,56.3973710272,11.9165013318,10.1138651946,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.00307107556959,0.00307107556959
 07/12  07:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  08:00:00,40.3519431343,11.9165013318,0.956770635016,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,66.1508330729,11.9165013318,9.08113868388,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,70.3781307711,11.9165013318,13.3084363821,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,74.139832013,11.9165013318,17.070137624,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,75.7278597526,11.9165013318,18.6581653636,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,77.5296803986,11.9165013318,20.4599860096,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,78.3609438525,11.9165013318,21.2912494634,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,78.7859206975,11.9165013318,21.7162263085,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,79.4646067898,11.9165013318,22.3949124007,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,77.5323376099,11.9165013318,20.4626432209,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,60.897578152,11.9165013318,16.485384202,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,57.2547550461,11.9165013318,12.8425610961,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,56.2540676417,11.9165013318,9.97056180914,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,24.5129155097,11.9165013318,0.168807362897,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,45.3553952572,11.9165013318,5.96022275799,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,72.8803134244,11.9165013318,15.8106190354,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,74.3413248011,11.9165013318,17.2716304121,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,76.3847501118,11.9165013318,19.3150557228,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,77.6349214517,11.9165013318,20.5652270627,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,79.9052128198,11.9165013318,22.8355184308,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,82.6929839043,11.9165013318,25.6232895153,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,85.6626526212,11.9165013318,28.5929582321,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,85.7364299957,11.9165013318,28.6667356066,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,83.89104451,11.9165013318,26.821350121,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,68.1705813481,11.9165013318,23.7583873981,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,62.309674809,11.9165013318,17.897480859,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,59.2486236468,11.9165013318,12.9651178143,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  07:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  08:00:00,39.5884724942,11.9165013318,0.193299994919,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,58.3851001666,11.9165013318,1.31540577753,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,62.0543541855,11.9165013318,4.98465979643,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,65.7253188414,11.9165013318,8.65562445239,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,69.5461668411,11.9165013318,12.476472452,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,71.9207403793,11.9165013318,14.8510459903,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,73.9150101059,11.9165013318,16.8453157169,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,77.4037608163,11.9165013318,20.3340664273,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,77.1289057057,11.9165013318,20.0592113167,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,75.3422787994,11.9165013318,18.2725844104,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,60.9589872036,11.9165013318,16.5467932536,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,56.4219190962,11.9165013318,12.0097251461,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,54.1481177215,11.9165013318,7.86461188895,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,15.6217940139,11.9165013318,0.0,0.0,1.91011974705,1.79517293505,0.00268311334496,0.00268311334496
 07/15  07:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,29.4361972151,11.9165013318,0.0750676174916,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,48.5248443781,11.9165013318,4.11265042804,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,68.0437678045,11.9165013318,10.9740734154,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,71.8816999314,11.9165013318,14.8120055424,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,73.1190485022,11.9165013318,16.0493541131,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,75.7119587375,11.9165013318,18.6422643485,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,79.1670980083,11.9165013318,22.0974036192,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,79.5502783958,11.9165013318,22.4805840067,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,77.2788794267,11.9165013318,20.2091850376,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,72.5919038332,11.9165013318,15.5222094441,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,47.5108950263,11.9165013318,8.11572252708,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,33.9806924404,11.9165013318,4.61956284277,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,38.4158602726,11.9165013318,2.1663973416,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,28.3324182594,11.9165013318,0.739331563348,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,19.5326733269,11.9165013318,0.20558663088,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,38.8697941065,11.9165013318,4.49164305803,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,42.707708572,11.9165013318,8.32955752355,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,57.4363401325,11.9165013318,13.0241461825,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,60.3218185584,11.9165013318,15.9096246084,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,62.0068590258,11.9165013318,17.5946650758,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,62.7873686619,11.9165013318,18.3751747119,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,63.7057221213,11.9165013318,19.2935281712,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,52.0612419429,11.9165013318,17.6830908945,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,39.0194078347,11.9165013318,14.6752996879,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,4.30368366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  07:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  08:00:00,40.4083874009,11.9165013318,1.0132149017,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,66.2239549516,11.9165013318,9.15426056256,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,70.4572235927,11.9165013318,13.3875292037,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,77.2100173947,11.9165013318,20.1403230057,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,81.8954063113,11.9165013318,24.8257119223,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,83.6075380732,11.9165013318,26.5378436842,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,83.9906252305,11.9165013318,26.9209308414,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,83.3787604026,11.9165013318,26.3090660136,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,80.6170278551,11.9165013318,23.547333466,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,77.953639215,11.9165013318,20.883944826,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,62.1417672807,11.9165013318,17.7295733307,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,57.9236134325,11.9165013318,13.5114194824,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,55.9027279712,11.9165013318,9.61922213859,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,5.68135032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,39.9167279237,11.9165013318,0.521555424467,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,65.7019030681,11.9165013318,8.63220867908,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,70.0003482855,11.9165013318,12.9306538965,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,74.0046342699,11.9165013318,16.9349398809,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,76.1443129012,11.9165013318,19.0746185121,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,77.0627642204,11.9165013318,19.9930698314,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,77.72543346,11.9165013318,20.6557390709,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,78.2978459936,11.9165013318,21.2281516046,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,77.3784046026,11.9165013318,20.3087102136,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,74.2192624245,11.9165013318,17.1495680354,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,58.4207526129,11.9165013318,14.0085586629,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,54.5568415757,11.9165013318,10.1446476257,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,53.6202426031,11.9165013318,7.33673677051,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,5.68135032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,39.6706481979,11.9165013318,0.275475698668,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,59.1917934787,11.9165013318,2.12209908967,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,63.5202950851,11.9165013318,6.45060069608,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,69.3467755133,11.9165013318,12.2770811242,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,72.2725027058,11.9165013318,15.2028083168,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,75.3172912767,11.9165013318,18.2475968876,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,78.3521712166,11.9165013318,21.2824768275,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,80.3601801768,11.9165013318,23.2904857878,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,80.5726641508,11.9165013318,23.5029697617,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,77.2082584887,11.9165013318,20.1385640996,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,59.5218918845,11.9165013318,15.1096979345,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,54.1587347767,11.9165013318,9.74654082669,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,53.2670689076,11.9165013318,6.98356307505,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,5.68135032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,24.3589443974,11.9165013318,0.0148362505783,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,43.2263653126,11.9165013318,3.83119281336,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,71.4961938587,11.9165013318,14.4264994697,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,76.3484514245,11.9165013318,19.2787570355,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,80.9265569755,11.9165013318,23.8568625864,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,82.6520444603,11.9165013318,25.5823500713,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,83.6955415168,11.9165013318,26.6258471278,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,85.918074074,11.9165013318,28.848379685,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,88.5750609269,11.9165013318,31.5053665378,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,89.8275458839,11.9165013318,32.7578514949,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,88.7002793885,11.9165013318,31.6305849995,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,73.0152098582,11.9165013318,28.6030159081,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,68.3110301057,11.9165013318,23.8988361556,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,64.4482908277,11.9165013318,18.1647849951,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,5.68135032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  07:00:00,24.8719223947,11.9165013318,0.527814247823,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,46.8041861535,11.9165013318,7.40901365428,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,76.5168026784,11.9165013318,19.4471082894,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,83.4891672726,11.9165013318,26.4194728836,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,90.7151927782,11.9165013318,33.6454983891,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,94.4251595481,11.9165013318,37.355465159,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,97.3441872944,11.9165013318,40.2744929054,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,101.093192596,11.9165013318,44.0234982066,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,102.303290927,11.9165013318,45.2335965384,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,99.6968830033,11.9165013318,42.6271886143,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,96.1843415066,11.9165013318,39.1146471176,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,78.9273976099,11.9165013318,34.5152036598,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,72.7940720409,11.9165013318,28.3818780909,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,70.5590135283,11.9165013318,22.8978410291,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,17.061199877,11.9165013318,1.43940586302,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  07:00:00,26.2871647921,11.9165013318,6.96007809603,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  08:00:00,43.6419741655,11.9165013318,14.2808445678,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,65.5288467984,11.9165013318,21.1166528484,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,80.7559015245,11.9165013318,23.6862071354,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,82.1097393195,11.9165013318,25.0400449305,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,82.031058048,11.9165013318,24.961363659,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,84.859658495,11.9165013318,27.789964106,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,89.4032853112,11.9165013318,32.3335909222,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,92.7940779579,11.9165013318,35.7243835688,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,94.0662037266,11.9165013318,36.9965093376,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,93.385435927,11.9165013318,36.315741538,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,67.6967666155,11.9165013318,28.3015941163,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,51.5523700178,11.9165013318,22.1912404202,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,56.4659370159,11.9165013318,18.8388074183,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,41.2333170823,11.9165013318,13.6402303863,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,26.5552188666,11.9165013318,7.22813217055,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,30.8196674324,11.9165013318,11.4925807364,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,52.837608164,11.9165013318,18.4594571155,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,57.4200497597,11.9165013318,23.0418987113,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,71.7062116854,11.9165013318,27.2940177354,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,74.4625722277,11.9165013318,30.0503782776,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,76.6649997912,11.9165013318,32.2528058412,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,74.2910718126,11.9165013318,29.8788778626,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,71.527847344,11.9165013318,27.1156533939,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,59.5703004886,11.9165013318,25.1921494402,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,43.1091900537,11.9165013318,18.7650819068,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,5.68135032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,16.6613346275,11.9165013318,0.441149635212,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  07:00:00,26.3417881202,11.9165013318,1.99767997339,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  08:00:00,48.1878000198,11.9165013318,8.79262752055,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,74.9803389511,11.9165013318,17.9106445621,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,80.6828945472,11.9165013318,23.6132001582,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,85.5938238041,11.9165013318,28.524129415,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,86.0754453246,11.9165013318,29.0057509356,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,87.0747845891,11.9165013318,30.0050902,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,88.4209875213,11.9165013318,31.3512931323,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,89.5268781093,11.9165013318,32.4571837203,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,86.9141842492,11.9165013318,29.8444898601,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,83.1833327271,11.9165013318,26.113638338,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,66.8636340779,11.9165013318,22.4514401279,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,61.4152247015,11.9165013318,17.0030307514,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,60.4327230031,11.9165013318,12.7715505038,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,5.68135032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,16.2946983789,11.9165013318,0.0745133865961,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,24.7883445623,11.9165013318,0.444236415428,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,41.0091227281,11.9165013318,1.61395022882,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,64.4464391765,11.9165013318,7.37674478749,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,69.9128224388,11.9165013318,12.8431280498,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,73.4936021713,11.9165013318,16.4239077822,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,74.205757059,11.9165013318,17.13606267,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,76.7956123971,11.9165013318,19.725918008,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,80.6286817216,11.9165013318,23.5589873326,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,81.5968462401,11.9165013318,24.527151851,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,78.3703339138,11.9165013318,21.3006395247,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,74.7347352577,11.9165013318,17.6650408686,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,59.8036272123,11.9165013318,15.3914332622,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,56.5526768227,11.9165013318,12.1404828727,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,56.9424902774,11.9165013318,9.28131777815,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,5.68135032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,24.4830839749,11.9165013318,0.138975828099,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,40.2161461603,11.9165013318,0.820973661038,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,62.3491616006,11.9165013318,5.27946721152,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,69.0917293866,11.9165013318,12.0220349976,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,75.9151714943,11.9165013318,18.8454771053,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,81.4978112115,11.9165013318,24.4281168224,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,84.6804752973,11.9165013318,27.6107809082,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,85.5914760194,11.9165013318,28.5217816304,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,87.3613483977,11.9165013318,30.2916540087,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,84.5343907662,11.9165013318,27.4646963771,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,78.7249512827,11.9165013318,21.6552568936,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,61.8967306565,11.9165013318,17.4845367064,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,58.3569222377,11.9165013318,13.9447282877,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,59.0056930866,11.9165013318,11.3445205874,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,5.68135032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  07:00:00,24.5700117578,11.9165013318,0.225903610956,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  08:00:00,40.6485941418,11.9165013318,1.25342164253,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,65.6015806648,11.9165013318,8.53188627575,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,69.7655058613,11.9165013318,12.6958114723,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,74.0919675776,11.9165013318,17.0222731886,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,75.2495498693,11.9165013318,18.1798554803,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,77.1097924091,11.9165013318,20.0400980201,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,79.8530956468,11.9165013318,22.7834012578,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,81.4621377464,11.9165013318,24.3924433573,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,81.2995894714,11.9165013318,24.2298950824,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,79.2310744026,11.9165013318,22.1613800135,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,63.0089790239,11.9165013318,18.5967850738,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,58.2002600615,11.9165013318,13.7880661115,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,58.4479554427,11.9165013318,10.7867829435,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  07:00:00,24.3752243804,11.9165013318,0.0311162335563,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  08:00:00,39.8298169944,11.9165013318,0.434644495116,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  09:00:00,58.560210838,11.9165013318,1.49051644893,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,59.5120337338,11.9165013318,2.44233934478,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,62.4345632241,11.9165013318,5.36486883508,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,66.1846828025,11.9165013318,9.11498841346,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,68.3674938779,11.9165013318,11.2977994888,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,68.4256133934,11.9165013318,11.3559190043,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,69.1772439639,11.9165013318,12.1075495749,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,69.3631026449,11.9165013318,12.2934082558,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,68.8169624594,11.9165013318,11.7472680703,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,54.0910764083,11.9165013318,9.67888245824,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,51.7221036529,11.9165013318,7.30990970283,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,53.9467102762,11.9165013318,6.28553777698,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,15.6217940139,11.9165013318,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  07:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,29.3641697851,11.9165013318,0.00304018744652,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,45.574141941,11.9165013318,1.16194799096,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,66.9009588865,11.9165013318,9.83126449742,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,71.2550338082,11.9165013318,14.1853394192,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,72.8868793283,11.9165013318,15.8171849393,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,75.108206119,11.9165013318,18.03851173,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,77.6611444469,11.9165013318,20.5914500579,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,79.1410499758,11.9165013318,22.0713555867,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,79.7017323896,11.9165013318,22.6320380005,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,78.7879031395,11.9165013318,21.7182087505,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,56.5454796772,11.9165013318,17.150307178,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,43.0436354135,11.9165013318,13.6825058159,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,47.60742715,11.9165013318,9.98029755237,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,31.818006381,11.9165013318,4.22491968495,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,19.3585168388,11.9165013318,0.03143014279,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  09:00:00,20.3110155122,11.9165013318,0.983928816197,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,41.3750316216,11.9165013318,6.99688057316,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,45.7184053833,11.9165013318,11.3402543349,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,61.420445433,11.9165013318,17.008251483,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,63.1270832828,11.9165013318,18.7148893328,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,63.8442619582,11.9165013318,19.4320680082,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,65.1574117608,11.9165013318,20.7452178108,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,65.0299996561,11.9165013318,20.6178057061,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,51.7244737181,11.9165013318,17.3463226697,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,37.2083997708,11.9165013318,12.864291624,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  07:00:00,24.7510256084,11.9165013318,0.406917461541,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  08:00:00,46.3562464873,11.9165013318,6.96107398804,0.0,19.1011974705,8.3774736969,0.0,0.0
