Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/31  09:00:00,73.5159254867,11.9165013318,16.4462310976,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,77.0421323277,11.9165013318,19.9724379387,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,81.0316745676,11.9165013318,23.9619801786,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,83.5905661747,11.9165013318,26.5208717857,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,85.2549918643,11.9165013318,28.1852974753,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,86.6704994786,11.9165013318,29.6008050896,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,87.3980234544,11.9165013318,30.3283290653,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,86.0430315566,11.9165013318,28.9733371675,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,84.2445434882,11.9165013318,27.1748490991,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,68.2382189104,11.9165013318,23.8260249604,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,65.0256285418,11.9165013318,19.2357679251,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,62.6159188594,11.9165013318,14.9547463602,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,16.5928758733,11.9165013318,0.372690880966,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,25.4159524634,11.9165013318,1.0718443166,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,42.0984185168,11.9165013318,2.70324601756,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,66.6177362229,11.9165013318,9.54804183389,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,70.6463465533,11.9165013318,13.5766521643,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,77.0290637536,11.9165013318,19.9593693645,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,81.3482890463,11.9165013318,24.2785946573,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,84.2941055198,11.9165013318,27.2244111307,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,85.3521090134,11.9165013318,28.2824146244,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,85.4510326523,11.9165013318,28.3813382633,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,78.1217914802,11.9165013318,21.0520970911,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,72.4677266001,11.9165013318,15.398032211,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,58.9626896153,11.9165013318,14.5504956653,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,58.0814599215,11.9165013318,12.2915993048,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,58.3159431346,11.9165013318,10.6547706353,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,24.4149008475,11.9165013318,0.0707927006845,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,42.2245359183,11.9165013318,2.82936341907,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,67.9146638878,11.9165013318,10.8449694988,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,69.8234393287,11.9165013318,12.7537449397,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,74.0137637461,11.9165013318,16.9440693571,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,77.1075690493,11.9165013318,20.0378746603,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,78.059651657,11.9165013318,20.9899572679,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,79.5752777658,11.9165013318,22.5055833767,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,81.7817660804,11.9165013318,24.7120716914,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,82.4930326286,11.9165013318,25.4233382396,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,81.5983134969,11.9165013318,24.5286191079,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,66.3168366674,11.9165013318,21.9046427174,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,62.921576694,11.9165013318,17.1317160773,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,59.9238745099,11.9165013318,12.2627020107,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  07:00:00,24.3505228934,11.9165013318,0.00641474657365,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  08:00:00,40.394329467,11.9165013318,0.999156967724,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,68.1421854378,11.9165013318,11.0724910487,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,75.2283211857,11.9165013318,18.1586267966,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,81.7958730555,11.9165013318,24.7261786665,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,85.2133098469,11.9165013318,28.1436154579,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,86.7482423362,11.9165013318,29.6785479472,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,87.0997100307,11.9165013318,30.0300156416,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,86.6071537849,11.9165013318,29.5374593958,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,83.1105641802,11.9165013318,26.0408697912,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,73.841541481,11.9165013318,16.771847092,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,55.4966786447,11.9165013318,11.0844846946,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,54.4517380207,11.9165013318,8.66187740404,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,53.777944525,11.9165013318,6.11677202578,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  07:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,39.787127725,11.9165013318,0.391955225729,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,60.7216231875,11.9165013318,3.65192879846,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,64.7409027948,11.9165013318,7.67120840575,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,69.2127222176,11.9165013318,12.1430278285,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,71.5700307132,11.9165013318,14.5003363241,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,72.7133876255,11.9165013318,15.6436932365,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,73.9297579233,11.9165013318,16.8600635342,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,75.0115436868,11.9165013318,17.9418492977,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,74.143292963,11.9165013318,17.0735985739,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,72.2148355295,11.9165013318,15.1451411405,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,57.5229291797,11.9165013318,13.1107352296,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,56.077880281,11.9165013318,10.2880196643,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,54.8207593496,11.9165013318,7.15958685035,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,15.6217940139,11.9165013318,0.0,0.0,1.91011974705,1.79517293505,0.00338936479334,0.00338936479334
 08/05  07:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.00337719899805,0.00337719899805
 08/05  08:00:00,29.3611295976,11.9165013318,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,44.8772252666,11.9165013318,0.46503131661,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,60.6080506061,11.9165013318,3.53835621703,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,66.2427862972,11.9165013318,9.1730919082,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,67.7629558229,11.9165013318,10.6932614339,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,69.3569105101,11.9165013318,12.287216121,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,70.5256118072,11.9165013318,13.4559174182,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,71.5923789436,11.9165013318,14.5226845546,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,72.3040645049,11.9165013318,15.2343701159,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,70.7227525999,11.9165013318,13.6530582108,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,47.9492242842,11.9165013318,8.55405178492,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,34.3757128477,11.9165013318,3.63691658338,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,38.258624197,11.9165013318,0.631494599351,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,27.6197831159,11.9165013318,0.0266964198474,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.00196999216461,0.00196999216461
 08/06  09:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,34.5064980787,11.9165013318,0.12834703024,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,34.8199569622,11.9165013318,0.441805913738,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,45.8511330859,11.9165013318,1.43893913586,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,48.8165519474,11.9165013318,4.40435799735,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,50.8620323267,11.9165013318,6.44983837662,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,51.0553279209,11.9165013318,6.64313397091,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,50.8309521699,11.9165013318,6.41875821988,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,36.2894378366,11.9165013318,1.9112867882,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,24.601748898,11.9165013318,0.257640751117,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,16.2948077651,11.9282789228,0.0,0.0628451818278,1.91011974705,2.3935639134,6.4384925852,6.4384925852
 08/07  07:00:00,24.3735767664,11.926315991,0.0,0.0196539603941,7.6404789882,4.7871278268,1.13497905054,1.13497905054
 08/07  08:00:00,39.3951724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  09:00:00,57.3142932062,11.9165013318,0.244598817178,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,58.0417025139,11.9165013318,0.972008124838,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,63.239931202,11.9165013318,6.17023681291,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,65.7033433241,11.9165013318,8.63364893509,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,67.3880778957,11.9165013318,10.3183835067,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,70.1481011427,11.9165013318,13.0784067537,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,69.4948587342,11.9165013318,12.4251643451,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,68.436217851,11.9165013318,11.3665234619,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,68.3348024586,11.9165013318,11.2651080695,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,51.5835231216,11.9165013318,7.17132917155,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,47.1983068516,11.9165013318,1.40844623493,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,47.8864010089,11.9165013318,0.225228509685,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,16.2747352622,11.9282789228,0.0,0.0427726788966,1.91011974705,2.3935639134,3.41319674925,3.41319674925
 08/08  07:00:00,24.3753762671,11.9282789228,0.0,0.0194905293131,7.6404789882,4.7871278268,0.0500579555056,0.0500579555056
 08/08  08:00:00,39.4194827627,11.9282789228,0.0,0.0125326724988,19.1011974705,8.3774736969,0.000858831880551,0.000858831880551
 08/08  09:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,57.122036502,11.9165013318,0.052342112912,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,57.5369212816,11.9165013318,0.467226892525,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,58.1013004347,11.9165013318,1.0316060457,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,58.9500807061,11.9165013318,1.88038631709,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,61.685096666,11.9165013318,4.61540227699,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,64.0029752691,11.9165013318,6.93328088005,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,64.0942268738,11.9165013318,7.02453248474,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,61.7479439435,11.9165013318,4.67824955442,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,46.0274035674,11.9165013318,1.61520961735,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,47.5898456926,11.9165013318,0.422318409239,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,47.7533799469,11.9165013318,0.0922074476773,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,16.3937452898,11.9282789228,0.0,0.161782706535,1.91011974705,2.3935639134,12.5519702858,12.5519702858
 08/09  07:00:00,24.4489871794,11.9282789228,0.0,0.0931014415297,7.6404789882,4.7871278268,2.57948595816,2.57948595816
 08/09  08:00:00,39.402469549,11.9204271955,0.0,0.00337118609705,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,57.2667917877,11.9165013318,0.197097398663,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,58.4616307717,11.9165013318,1.3919363827,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,63.9506296553,11.9165013318,6.88093526626,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,67.4634095902,11.9165013318,10.3937152012,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,70.0933245996,11.9165013318,13.0236302105,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,71.3153685898,11.9165013318,14.2456742008,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,73.785506454,11.9165013318,16.715812065,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,74.567178472,11.9165013318,17.4974840829,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,73.1325298076,11.9165013318,16.0628354185,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,58.3231304771,11.9165013318,13.910936527,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,57.3929093883,11.9165013318,10.2253821049,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,54.8787678007,11.9165013318,7.21759530143,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,16.2434373456,11.9253345251,0.0,0.0144191600909,1.91011974705,2.3935639134,1.82626563322,1.82626563322
 08/10  07:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.00223216223482,0.00223216223482
 08/10  08:00:00,39.4547617366,11.9165013318,0.0595892373937,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,59.1372532287,11.9165013318,2.06755883966,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,65.9080438393,11.9165013318,8.83834945023,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,71.4299875517,11.9165013318,14.3602931627,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,74.5275535819,11.9165013318,17.4578591928,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,76.4310343681,11.9165013318,19.3613399791,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,78.605684693,11.9165013318,21.535990304,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,79.4468698155,11.9165013318,22.3771754265,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,77.7473824075,11.9165013318,20.6776880185,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,76.0601465251,11.9165013318,18.990452136,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,59.8285689328,11.9165013318,15.4163749827,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,57.9602180789,11.9165013318,10.7926907955,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,54.8124401817,11.9165013318,7.15126768248,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  08:00:00,39.6673681347,11.9165013318,0.272195635429,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,57.951530438,11.9165013318,0.881836048979,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,60.1635358488,11.9165013318,3.09384145972,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,63.8351988874,11.9165013318,6.76550449836,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,65.1821852843,11.9165013318,8.1124908953,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,68.1756587281,11.9165013318,11.105964339,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,70.6291577328,11.9165013318,13.5594633437,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,72.7141320647,11.9165013318,15.6444376757,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,72.063460044,11.9165013318,14.993765655,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,69.4857707559,11.9165013318,12.4160763668,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,53.5469080107,11.9165013318,9.13471406061,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,52.3276901076,11.9165013318,5.16016282422,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,49.2660601974,11.9165013318,1.60488769819,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,15.6217940139,11.9165013318,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,29.3934018838,11.9165013318,0.0322722861898,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,45.0332220462,11.9165013318,0.621028096135,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,59.1506895135,11.9165013318,2.08099512447,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,61.9904419193,11.9165013318,4.92074753028,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,66.3087940987,11.9165013318,9.23909970969,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,73.8190150983,11.9165013318,16.7493207092,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,77.3926919299,11.9165013318,20.3229975409,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,77.3495545619,11.9165013318,20.2798601729,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,76.3115082862,11.9165013318,19.2418138971,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,73.9604854524,11.9165013318,16.8907910633,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,49.7536020149,11.9165013318,10.3584295156,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,38.9235874962,11.9165013318,6.80712456524,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,41.6437415767,11.9165013318,4.01661197907,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,28.2579704285,11.9165013318,0.664883732506,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,19.3904070411,11.9165013318,0.0633203450558,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,34.8184244055,11.9165013318,0.440273357023,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,34.8336523955,11.9165013318,0.455501347042,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,45.5630411582,11.9165013318,1.15084720815,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,45.6964717466,11.9165013318,1.28427779659,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,45.9821157743,11.9165013318,1.56992182424,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,46.9246451816,11.9165013318,2.51245123157,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,46.5709818969,11.9165013318,2.15878794681,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,35.0938259809,11.9165013318,0.715674932502,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,24.6060633684,11.9165013318,0.261955221592,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  07:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  08:00:00,39.7774140996,11.9165013318,0.382241600392,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,62.8408879845,11.9165013318,5.77119359543,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,69.5531191372,11.9165013318,12.4834247482,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,72.4747077599,11.9165013318,15.4050133708,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,74.4891146124,11.9165013318,17.4194202233,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,77.1487005345,11.9165013318,20.0790061455,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,77.5092651319,11.9165013318,20.4395707429,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,78.6072937153,11.9165013318,21.5375993262,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,77.57056484,11.9165013318,20.5008704509,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,75.5210105967,11.9165013318,18.4513162076,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,59.9212875448,11.9165013318,15.5090935948,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,57.0092854896,11.9165013318,9.84175820623,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,54.2236127814,11.9165013318,6.56244028213,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  07:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  08:00:00,39.3951724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  09:00:00,57.3848031716,11.9165013318,0.315108782558,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,57.5376235194,11.9165013318,0.467929130372,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,57.7194962914,11.9165013318,0.649801902396,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,58.0321072302,11.9165013318,0.962412841141,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,58.3775684604,11.9165013318,1.3078740714,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,58.8504830247,11.9165013318,1.78078863562,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,60.9689803791,11.9165013318,3.89928599003,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,61.5346842598,11.9165013318,4.46498987072,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,61.1699789992,11.9165013318,4.10028461019,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,47.3582391084,11.9165013318,2.94604515832,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,49.5630235196,11.9165013318,1.01782956951,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,48.3238241616,11.9165013318,0.662651662335,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,16.295513926,11.9282789228,0.0,0.0635513427353,1.91011974705,2.3935639134,1.43555478464,1.43555478464
 08/16  07:00:00,24.4109194847,11.9282789228,0.0,0.0550337468296,7.6404789882,4.7871278268,0.103827797052,0.103827797052
 08/16  08:00:00,39.4060303474,11.9223901273,0.0,0.00496905269037,19.1011974705,8.3774736969,0.00160094666624,0.00160094666624
 08/16  09:00:00,57.1478954062,11.9165013318,0.0782010171353,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,57.5086052633,11.9165013318,0.43891087422,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,58.1612289217,11.9165013318,1.09153453266,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,59.7611804428,11.9165013318,2.69148605374,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,61.4650037028,11.9165013318,4.39530931376,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,62.4969157065,11.9165013318,5.42722131749,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,62.7821766735,11.9165013318,5.71248228447,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,62.8262818316,11.9165013318,5.75658744259,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,62.5661460891,11.9165013318,5.49645170005,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,48.3366878964,11.9165013318,3.92449394637,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,49.1112556752,11.9165013318,0.566061725187,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,47.9102271356,11.9165013318,0.249054636384,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,16.282095575,11.9282789228,0.0,0.050132991744,1.91011974705,2.3935639134,1.34101859745,1.34101859745
 08/17  07:00:00,24.3594130678,11.9243530592,0.0,0.00745319364081,7.6404789882,4.7871278268,0.0139566965321,0.0139566965321
 08/17  08:00:00,39.3951724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,57.5005301804,11.9165013318,0.430835791356,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,59.995797941,11.9165013318,2.92610355201,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,65.7790292461,11.9165013318,8.70933485709,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,70.0472832934,11.9165013318,12.9775889043,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,72.8008167037,11.9165013318,15.7311223147,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,73.8191124354,11.9165013318,16.7494180464,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,74.5823031221,11.9165013318,17.5126087331,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,73.8648448135,11.9165013318,16.7951504245,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,72.6703736875,11.9165013318,15.6006792985,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,57.2327663728,11.9165013318,12.8205724227,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,56.6129067166,11.9165013318,8.06771276659,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,52.5134700752,11.9165013318,4.85229757592,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.00410410633149,0.00410410633149
 08/18  07:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.00154402240678,0.00154402240678
 08/18  08:00:00,39.3951724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,57.2621105037,11.9165013318,0.192416114706,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,57.9485958948,11.9165013318,0.87890150574,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,63.5195115393,11.9165013318,6.44981715028,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,70.6478319764,11.9165013318,13.5781375874,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,74.4499992008,11.9165013318,17.3803048118,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,75.825121523,11.9165013318,18.755427134,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,75.9320178855,11.9165013318,18.8623234965,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,74.6481838395,11.9165013318,17.5784894504,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,71.7825410939,11.9165013318,14.7128467049,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,54.9047581369,11.9165013318,10.4925641869,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,54.4528254792,11.9165013318,5.90763152917,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,49.5979445034,11.9165013318,1.93677200419,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,15.6217940139,11.9165013318,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,29.3611295976,11.9165013318,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,44.8328925333,11.9165013318,0.420698583294,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,58.1560891948,11.9165013318,1.08639480574,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,60.0235880808,11.9165013318,2.95389369172,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,65.9515092765,11.9165013318,8.88181488744,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,69.9311250267,11.9165013318,12.8614306376,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,70.1453506039,11.9165013318,13.0756562148,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,70.592183055,11.9165013318,13.522488666,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,70.6355371863,11.9165013318,13.5658427973,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,69.3290942175,11.9165013318,12.2593998284,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,45.3305207205,11.9165013318,5.93534822125,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,34.8335254715,11.9165013318,1.33939587383,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,38.4274618337,11.9165013318,0.800332236017,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,27.9059344083,11.9165013318,0.312847712308,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  09:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,34.640115192,11.9165013318,0.261964143596,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,35.2305337212,11.9165013318,0.852382672752,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,49.7288193654,11.9165013318,5.31662541534,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,52.5874580743,11.9165013318,8.17526412424,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,55.2481693219,11.9165013318,10.8359753718,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,56.3118848824,11.9165013318,11.8996909324,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,56.9559686302,11.9165013318,12.5437746801,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,44.2436792065,11.9165013318,9.86552815805,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,29.7458146173,11.9165013318,5.40170647046,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  07:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  08:00:00,39.3951724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,57.174780456,11.9165013318,0.105086066962,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,57.3617944646,11.9165013318,0.292100075517,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,57.5746211498,11.9165013318,0.504926760808,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,57.6719686677,11.9165013318,0.602274278642,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,57.9090176293,11.9165013318,0.839323240282,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,58.3019919898,11.9165013318,1.2322976008,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,58.1893683559,11.9165013318,1.11967396683,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,57.6505951927,11.9165013318,0.58090080368,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,57.4796975488,11.9165013318,0.41000315972,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,44.6929753627,11.9165013318,0.280781412645,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,50.0977508332,11.9165013318,0.174890216533,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,47.6926488548,11.9165013318,0.0314763555926,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
