Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,16.5169231402,11.9282789228,0.0,0.284960556954,1.91011974705,2.3935639134,24.8846917158,24.8846917158
 08/22  07:00:00,24.565559927,11.9282789228,0.0,0.209674189223,7.6404789882,4.7871278268,12.1931941739,12.1931941739
 08/22  08:00:00,39.4922970786,11.9282789228,0.0,0.085346988342,19.1011974705,8.3774736969,0.328302009214,0.328302009214
 08/22  09:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,57.2494152264,11.9165013318,0.179720837358,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,57.6930121749,11.9165013318,0.623317785855,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,58.2912017721,11.9165013318,1.22150738305,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,59.1458627951,11.9165013318,2.07616840607,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,61.3120743433,11.9165013318,4.24237995429,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,63.1584830386,11.9165013318,6.08878864953,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,63.5761355742,11.9165013318,6.50644118515,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,63.4828800487,11.9165013318,6.41318565966,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,49.124838429,11.9165013318,4.71264447891,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,50.7229739392,11.9165013318,0.800113322528,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,47.8942796646,11.9165013318,0.23310716535,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,16.4658825322,11.9282789228,0.0,0.233919948967,1.91011974705,2.3935639134,24.6881562702,24.6881562702
 08/23  07:00:00,24.4713202158,11.9282789228,0.0,0.115434478022,7.6404789882,4.7871278268,9.34999192666,9.34999192666
 08/23  08:00:00,39.3995730099,11.9184642637,0.0,0.002437578831,19.1011974705,8.3774736969,0.00680428061707,0.00680428061707
 08/23  09:00:00,57.1690632302,11.9165013318,0.0993688412027,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,57.7261597339,11.9165013318,0.656465344826,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,60.2364974819,11.9165013318,3.16680309282,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,64.7526336907,11.9165013318,7.68293930162,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,67.445233468,11.9165013318,10.375539079,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,68.9585803942,11.9165013318,11.8888860051,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,69.7323765043,11.9165013318,12.6626821152,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,69.7041925132,11.9165013318,12.6344981242,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,68.5858763212,11.9165013318,11.5161819321,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,52.5715641867,11.9165013318,8.15937023661,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,54.8817570501,11.9165013318,4.95889643335,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,49.2875451061,11.9165013318,1.62637260687,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,16.3592685941,11.9282789228,0.0,0.127306010845,1.91011974705,2.3935639134,15.1338342389,15.1338342389
 08/24  07:00:00,24.4416350816,11.9282789228,0.0,0.0857493437402,7.6404789882,4.7871278268,7.46441867183,7.46441867183
 08/24  08:00:00,39.4080525759,11.9204271955,0.0,0.00895421296677,19.1011974705,8.3774736969,0.021556686222,0.021556686222
 08/24  09:00:00,57.0744994792,11.9165013318,0.00480509014801,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,57.3403352156,11.9165013318,0.27064082657,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,57.9204044191,11.9165013318,0.850710030086,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,58.7620480709,11.9165013318,1.69235368185,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,61.1622595569,11.9165013318,4.0925651679,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,63.3935697686,11.9165013318,6.32387537959,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,65.7192451365,11.9165013318,8.64955074746,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,67.0152182595,11.9165013318,9.94552387042,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,66.9623778856,11.9165013318,9.89268349656,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,51.0370903299,11.9165013318,6.62489637983,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,51.2858954516,11.9165013318,1.36303483493,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,47.796690776,11.9165013318,0.135518276719,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,16.5167457948,11.9282789228,0.0,0.284783211481,1.91011974705,2.3935639134,34.6871363359,34.6871363359
 08/25  07:00:00,24.5097886002,11.9282789228,0.0,0.153902862346,7.6404789882,4.7871278268,15.9526826187,15.9526826187
 08/25  08:00:00,39.4306265506,11.926315991,0.0,0.0256393922355,19.1011974705,8.3774736969,0.81444318179,0.81444318179
 08/25  09:00:00,57.0832254139,11.9165013318,0.013531024864,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,57.4160952637,11.9165013318,0.346400874699,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,58.0628374194,11.9165013318,0.993143030311,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,59.3409136636,11.9165013318,2.27121927461,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,62.6833818528,11.9165013318,5.61368746377,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,64.9950239066,11.9165013318,7.92532951754,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,68.0226961479,11.9165013318,10.9530017588,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,69.5272318662,11.9165013318,12.4575374772,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,68.4353249457,11.9165013318,11.3656305566,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,52.1291353669,11.9165013318,7.71694141687,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,52.61695522,11.9165013318,2.69409460329,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,48.1149684949,11.9165013318,0.453795995695,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,15.7571161479,11.9282789228,0.0,0.123544542929,1.91011974705,1.79517293505,16.1495849719,16.1495849719
 08/26  07:00:00,19.427566172,11.9282789228,0.0,0.0887018849939,3.8202394941,3.5903458701,11.4097455984,11.4097455984
 08/26  08:00:00,29.3797849486,11.9243530592,0.0,0.0108036236748,11.4607184823,5.9839097835,2.5148623244,2.5148623244
 08/26  09:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,57.6332247481,11.9165013318,0.56353035911,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,60.286127782,11.9165013318,3.21643339291,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,66.7439145555,11.9165013318,9.67422016644,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,69.6101845671,11.9165013318,12.5404901781,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,69.7918298893,11.9165013318,12.7221355003,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,69.4641149849,11.9165013318,12.3944205958,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,68.9424477233,11.9165013318,11.8727533343,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,66.6686388179,11.9165013318,9.59894442883,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,43.0204319627,11.9165013318,3.62525946344,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,35.3727262883,11.9165013318,0.500930023994,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,37.8125110045,11.9165013318,0.185381406889,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,27.593086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.00376444325425,0.00376444325425
 08/27  09:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.00309665974792,0.00309665974792
 08/27  10:00:00,34.5675770524,11.9165013318,0.189426003939,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,35.4693526137,11.9165013318,1.09120156529,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,51.2350041351,11.9165013318,6.82281018507,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,55.7265892919,11.9165013318,11.3143953419,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,58.9687591443,11.9165013318,14.5565651943,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,59.9248465624,11.9165013318,15.5126526124,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,59.5456200967,11.9165013318,15.1334261466,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,44.952529662,11.9165013318,10.5743786136,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,30.4268015909,11.9165013318,6.08269344411,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,40.050867288,11.9165013318,0.655694788749,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,67.7521323286,11.9165013318,10.6824379395,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,75.7033410161,11.9165013318,18.633646627,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,82.6535604096,11.9165013318,25.5838660206,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,86.1840083709,11.9165013318,29.1143139818,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,88.8535341296,11.9165013318,31.7838397406,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,89.986952827,11.9165013318,32.917258438,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,91.3470683126,11.9165013318,34.2773739236,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,90.2490939307,11.9165013318,33.1793995417,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,86.933487681,11.9165013318,29.8637932919,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,69.7242279288,11.9165013318,25.3120339787,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,69.076375243,11.9165013318,17.7758479596,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,63.2422560233,11.9165013318,15.581083524,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  07:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  08:00:00,39.5722060467,11.9165013318,0.177033547489,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,57.887219417,11.9165013318,0.817525027953,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,58.8943027562,11.9165013318,1.82460836721,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,62.1804731591,11.9165013318,5.11077877008,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,67.3640953336,11.9165013318,10.2944009446,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,70.3408032913,11.9165013318,13.2711089022,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,72.7363020786,11.9165013318,15.6666076895,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,74.9556732524,11.9165013318,17.8859788634,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,74.2792968762,11.9165013318,17.2096024872,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,71.9416711707,11.9165013318,14.8719767817,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,55.1328478765,11.9165013318,10.7206539265,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,58.330882902,11.9165013318,7.03035561867,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,52.7904429875,11.9165013318,5.12927048831,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  07:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  08:00:00,39.4269570074,11.9165013318,0.0317845081277,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  09:00:00,57.7509759432,11.9165013318,0.681281554166,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,59.5943128405,11.9165013318,2.52461845143,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,65.8883256922,11.9165013318,8.81863130319,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,69.6864886614,11.9165013318,12.6167942723,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,74.1914789713,11.9165013318,17.1217845823,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,77.7290147711,11.9165013318,20.6593203821,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,80.9142285082,11.9165013318,23.8445341191,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,81.703905635,11.9165013318,24.6342112459,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,79.7725419275,11.9165013318,22.7028475385,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,63.0830096042,11.9165013318,18.6708156541,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,64.7395003764,11.9165013318,13.438973093,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,57.240664323,11.9165013318,9.57949182373,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,16.2201849923,11.9165013318,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  07:00:00,24.368871405,11.9165013318,0.0247632581767,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  08:00:00,39.9288396159,11.9165013318,0.533667116682,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  09:00:00,60.046065852,11.9165013318,2.97637146298,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,65.1434443874,11.9165013318,8.07374999837,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,71.6833553863,11.9165013318,14.6136609972,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,75.647933898,11.9165013318,18.578239509,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,77.1223669147,11.9165013318,20.0526725257,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,75.2029227622,11.9165013318,18.1332283732,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,73.2661101655,11.9165013318,16.1964157765,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,71.0040701478,11.9165013318,13.9343757588,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,68.9714952652,11.9165013318,11.9018008762,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,52.3482434316,11.9165013318,7.93604948158,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,53.6225720403,11.9165013318,2.32204475693,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,48.3976006173,11.9165013318,0.736428118027,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,16.4069156694,11.9282789228,0.0,0.174953086175,1.91011974705,2.3935639134,20.9576056542,20.9576056542
 09/01  07:00:00,24.5493816109,11.9282789228,0.0,0.193495873098,7.6404789882,4.7871278268,22.3028970245,22.3028970245
 09/01  08:00:00,39.5662527134,11.9282789228,0.0,0.159302623201,19.1011974705,8.3774736969,15.8008899502,15.8008899502
 09/01  09:00:00,57.1480560814,11.9282789228,0.0,0.0665841014046,34.3821554469,10.7710376103,3.01277143795,3.01277143795
 09/01  10:00:00,57.098669672,11.9282789228,0.0,0.0171976919636,34.3821554469,10.7710376103,0.717440838026,0.717440838026
 09/01  11:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,57.0777175637,11.9165013318,0.00802317466778,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,57.2438259036,11.9165013318,0.174131514565,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,57.3849714734,11.9165013318,0.31527708431,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,57.526606224,11.9165013318,0.45691183494,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,57.4810499277,11.9165013318,0.411355538675,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,57.3870178341,11.9165013318,0.317323445055,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,44.5246247285,11.9165013318,0.11243077842,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,52.67819395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,47.6611724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,16.3080108011,11.9282789228,0.0,0.674439196135,1.91011974705,1.79517293505,80.8243274391,80.8243274391
 09/02  07:00:00,19.7414459672,11.9282789228,0.0,0.40258168018,3.8202394941,3.5903458701,46.4146843527,46.4146843527
 09/02  08:00:00,29.6237520763,11.9282789228,0.0,0.250844887631,11.4607184823,5.9839097835,23.5021299423,23.5021299423
 09/02  09:00:00,44.4775523775,11.9243530592,0.0,0.0575067001775,22.9214369646,9.5742556536,2.1856365106,2.1856365106
 09/02  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,57.2826327069,11.9165013318,0.212938317815,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,57.4800287563,11.9165013318,0.41033436728,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,57.6670689969,11.9165013318,0.597374607821,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,57.9175375452,11.9165013318,0.847843156157,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,57.9604174551,11.9165013318,0.890723066056,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,57.9730174879,11.9165013318,0.903323098852,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,57.844105606,11.9165013318,0.774411216918,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,39.4852551578,11.9165013318,0.0900826585555,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,37.6271295976,11.9165013318,0.0,0.0,11.4607184823,5.9839097835,0.000420305091045,0.000420305091045
 09/02  20:00:00,37.6271295976,11.9165013318,0.0,0.0,11.4607184823,5.9839097835,0.0041249234462,0.0041249234462
 09/02  21:00:00,27.6108602132,11.9223901273,0.0,0.0118847217064,3.8202394941,3.5903458701,6.50359516071,6.50359516071
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,19.789967548,11.9282789228,0.0,0.451103261019,3.8202394941,3.5903458701,53.5025248015,53.5025248015
 09/03  09:00:00,19.5482251028,11.9282789228,0.0,0.209360815754,3.8202394941,3.5903458701,26.5552858458,26.5552858458
 09/03  10:00:00,34.4287800385,11.926315991,0.0,0.0408143309056,15.2809579764,7.1806917402,8.80097149786,8.80097149786
 09/03  11:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,3.75333982756,3.75333982756
 09/03  12:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,3.48791527178e-05,3.48791527178e-05
 09/03  14:00:00,44.4201372675,11.9165013318,0.00794331743622,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,44.5146758599,11.9165013318,0.102481909839,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,44.5575607958,11.9165013318,0.145366845764,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.0215252966957,0.0215252966957
 09/03  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,19.893383096,11.9282789228,0.0,0.554518808944,3.8202394941,3.5903458701,73.0031164103,73.0031164103
 09/04  09:00:00,19.5834523977,11.9282789228,0.0,0.244588110692,3.8202394941,3.5903458701,39.0491236018,39.0491236018
 09/04  10:00:00,34.405077958,11.9223901273,0.0,0.0210381141036,15.2809579764,7.1806917402,11.7220831152,11.7220831152
 09/04  11:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,0.802622426583,0.802622426583
 09/04  12:00:00,44.4150897531,11.9165013318,0.00289580306837,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,44.4593380353,11.9165013318,0.0471440852381,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,44.4955732637,11.9165013318,0.0833793136612,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,44.6146783456,11.9165013318,0.202484395554,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,44.5969569463,11.9165013318,0.184762996266,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,24.3441081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,0.00246915360799,0.00246915360799
 09/04  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,16.6105698965,11.9282789228,0.0,0.378607313237,1.91011974705,2.3935639134,44.8005064192,44.8005064192
 09/05  07:00:00,24.6347083831,11.9282789228,0.0,0.278822645288,7.6404789882,4.7871278268,32.2151161675,32.2151161675
 09/05  08:00:00,39.6455839428,11.9282789228,0.0,0.238633852544,19.1011974705,8.3774736969,25.1309972534,25.1309972534
 09/05  09:00:00,57.2399052191,11.9282789228,0.0,0.158433239045,34.3821554469,10.7710376103,12.0525709083,12.0525709083
 09/05  10:00:00,57.1914517162,11.9282789228,0.0,0.109979736132,34.3821554469,10.7710376103,9.91255311155,9.91255311155
 09/05  11:00:00,57.1408453472,11.9282789228,0.0,0.0593733671331,34.3821554469,10.7710376103,4.84761864509,4.84761864509
 09/05  12:00:00,57.1233422374,11.9282789228,0.0,0.0418702573445,34.3821554469,10.7710376103,4.15179873038,4.15179873038
 09/05  13:00:00,57.1804036507,11.9282789228,0.0,0.0989316707063,34.3821554469,10.7710376103,4.54325497473,4.54325497473
 09/05  14:00:00,57.1994219807,11.9282789228,0.0,0.117950000702,34.3821554469,10.7710376103,4.70281519842,4.70281519842
 09/05  15:00:00,57.1555398405,11.9282789228,0.0,0.0740678604632,34.3821554469,10.7710376103,1.77691989612,1.77691989612
 09/05  16:00:00,57.1798086442,11.9282789228,0.0,0.098336664128,34.3821554469,10.7710376103,4.10133481354,4.10133481354
 09/05  17:00:00,57.2290312338,11.9282789228,0.0,0.147559253819,34.3821554469,10.7710376103,8.96193183438,8.96193183438
 09/05  18:00:00,44.600111987,11.9282789228,0.0,0.176140445996,22.9214369646,9.5742556536,11.8410381501,11.8410381501
 09/05  19:00:00,52.9428903074,11.9282789228,0.0,0.252918766383,22.9214369646,9.5742556536,17.2167507409,17.2167507409
 09/05  20:00:00,47.9470273575,11.9282789228,0.0,0.274077267281,19.1011974705,8.3774736969,20.3514647961,20.3514647961
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,16.7640879344,11.9282789228,0.0,0.532125351097,1.91011974705,2.3935639134,54.2726312096,54.2726312096
 09/06  07:00:00,24.7662502584,11.9282789228,0.0,0.410364520578,7.6404789882,4.7871278268,37.0228937649,37.0228937649
 09/06  08:00:00,39.7277569212,11.9282789228,0.0,0.320806830997,19.1011974705,8.3774736969,24.2826399388,24.2826399388
 09/06  09:00:00,57.2476685853,11.9282789228,0.0,0.166196605296,34.3821554469,10.7710376103,5.89071609082,5.89071609082
 09/06  10:00:00,57.1053190773,11.9243530592,0.0,0.0277729609621,34.3821554469,10.7710376103,0.249299360862,0.249299360862
 09/06  11:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,57.0723352331,11.9165013318,0.00264084406189,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,57.1893838669,11.9165013318,0.119689477888,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,57.2039465635,11.9165013318,0.134252174432,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,57.1624740669,11.9165013318,0.0927796778313,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,52.7320011772,11.926315991,0.0,0.0439925680466,22.9214369646,9.5742556536,0.576433314286,0.576433314286
 09/06  20:00:00,47.8046387948,11.9282789228,0.0,0.131688704591,19.1011974705,8.3774736969,6.78160924334,6.78160924334
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,16.7985677306,11.9282789228,0.0,0.566605147353,1.91011974705,2.3935639134,59.1655918495,59.1655918495
 09/07  07:00:00,24.7105755961,11.9282789228,0.0,0.354689858238,7.6404789882,4.7871278268,30.4270177694,30.4270177694
 09/07  08:00:00,39.6027572169,11.9282789228,0.0,0.195807126642,19.1011974705,8.3774736969,7.90208363575,7.90208363575
 09/07  09:00:00,57.0820911048,11.9204271955,0.0,0.00847085207284,34.3821554469,10.7710376103,2.87609827022e-05,2.87609827022e-05
 09/07  10:00:00,57.1954607509,11.9165013318,0.125766361898,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,57.8072245692,11.9165013318,0.737530180129,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,58.5263681097,11.9165013318,1.45667372071,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,59.1730619695,11.9165013318,2.10336758047,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,60.3247708418,11.9165013318,3.2550764528,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,62.195405908,11.9165013318,5.12571151893,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,61.8005957958,11.9165013318,4.73090140677,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,59.1890366317,11.9165013318,2.1193422427,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,46.3740266206,11.9165013318,0.584166003922,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,52.8054717487,11.9165013318,0.127277798627,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,47.6611724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,16.5590506011,11.9282789228,0.0,0.327088017829,1.91011974705,2.3935639134,39.4692340469,39.4692340469
 09/08  07:00:00,24.5607442292,11.9282789228,0.0,0.204858491382,7.6404789882,4.7871278268,20.5560619406,20.5560619406
 09/08  08:00:00,39.4617413909,11.926315991,0.0,0.0567542325178,19.1011974705,8.3774736969,1.29550087477,1.29550087477
 09/08  09:00:00,57.1422115594,11.9165013318,0.0725171703346,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  10:00:00,57.56944,11.9165013318,0.499745611,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  11:00:00,58.1848581154,11.9165013318,1.11516372633,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,59.1896842863,11.9165013318,2.11998989725,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,59.1527691283,11.9165013318,2.0830747393,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,59.3778513447,11.9165013318,2.3081569557,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,60.1220928821,11.9165013318,3.05239849308,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,59.0209473265,11.9165013318,1.9512529375,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,57.9087647608,11.9165013318,0.839070371752,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,46.1089119991,11.9165013318,0.319051382412,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,52.7052424288,11.9165013318,0.0270484787294,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,47.6611724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,17.5165208919,11.9282789228,0.0,0.505282620308,1.91011974705,1.79517293505,64.4416835042,64.4416835042
 09/09  07:00:00,19.6277193604,11.9282789228,0.0,0.288855073387,3.8202394941,3.5903458701,35.407020627,35.407020627
 09/09  08:00:00,29.512946181,11.9282789228,0.0,0.140038992328,11.4607184823,5.9839097835,12.0633097822,12.0633097822
 09/09  09:00:00,44.413175416,11.9174827978,0.0,0.0,22.9214369646,9.5742556536,0.000308919318578,0.000308919318578
 09/09  10:00:00,57.3566748534,11.9165013318,0.286980464339,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,57.8542033567,11.9165013318,0.78450896769,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,58.0992276628,11.9165013318,1.02953327371,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,59.5129783948,11.9165013318,2.44328400576,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,61.4232486967,11.9165013318,4.35355430763,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,61.6304300539,11.9165013318,4.56073566484,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,61.2718820371,11.9165013318,4.20218764809,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,58.0787051015,11.9165013318,1.00901071243,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,40.8354744013,11.9165013318,0.0626352354131,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,37.6271295976,11.9165013318,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,37.6271295976,11.9165013318,0.0,0.0,11.4607184823,5.9839097835,0.000889961485769,0.000889961485769
 09/09  21:00:00,27.593086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,5.18313650988,5.18313650988
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,19.717346046,11.9282789228,0.0,0.378481758957,3.8202394941,3.5903458701,50.4639582458,50.4639582458
 09/10  09:00:00,19.4555950047,11.9282789228,0.0,0.116730717713,3.8202394941,3.5903458701,21.5584768573,21.5584768573
 09/10  10:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,2.66535002382,2.66535002382
 09/10  11:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,1.36655099396e-06,1.36655099396e-06
 09/10  13:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0147197035151,0.0147197035151
 09/10  16:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.00228477058978,0.00228477058978
 09/10  17:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,1.76091306796,1.76091306796
 09/10  18:00:00,25.7217748135,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,14.0964941044,14.0964941044
 09/10  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,18.3017781977,11.9282789228,0.0,0.692148947779,1.91011974705,2.3935639134,81.913166953,81.913166953
 09/11  07:00:00,24.8339498243,11.9282789228,0.0,0.478064086499,7.6404789882,4.7871278268,57.2036337061,57.2036337061
 09/11  08:00:00,39.6823594565,11.9282789228,0.0,0.275409366308,19.1011974705,8.3774736969,29.1854688718,29.1854688718
 09/11  09:00:00,57.1175360629,11.926315991,0.0,0.0380270146804,34.3821554469,10.7710376103,1.74125800306,1.74125800306
 09/11  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.00057287637647,0.00057287637647
 09/11  11:00:00,57.1499761843,11.9165013318,0.080281795298,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,57.1873300153,11.9165013318,0.117635626212,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,57.2754284259,11.9165013318,0.205734036869,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,57.4417335687,11.9165013318,0.372039179684,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,57.5112891779,11.9165013318,0.441594788857,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,57.4052609796,11.9165013318,0.33556659056,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,57.29108163,11.9165013318,0.221387240988,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,45.8163700405,11.9165013318,0.0265094238153,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,52.67819395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,47.6611724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.012860312861,0.012860312861
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,18.0551171565,11.9282789228,0.0,0.445487906552,1.91011974705,2.3935639134,51.7522232546,51.7522232546
 09/12  07:00:00,24.6548108179,11.9282789228,0.0,0.298925080127,7.6404789882,4.7871278268,27.6475764591,27.6475764591
