Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/12  08:00:00,39.5565475762,11.9282789228,0.0,0.149597486013,19.1011974705,8.3774736969,6.28311461801,6.28311461801
 09/12  09:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,7.94300584713e-05,7.94300584713e-05
 09/12  10:00:00,57.2564660908,11.9165013318,0.186771701791,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,57.6950627362,11.9165013318,0.625368347202,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,58.1302129658,11.9165013318,1.06051857678,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,58.1761545972,11.9165013318,1.10646020813,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,58.6041027018,11.9165013318,1.53440831275,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,59.5964620729,11.9165013318,2.5267676839,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,59.265215997,11.9165013318,2.19552160792,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,57.9994545759,11.9165013318,0.929760186821,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,47.6715657258,11.9165013318,0.50403844247,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,52.9080901639,11.9165013318,0.229896213824,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,47.6768899542,11.9165013318,0.015717454926,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,17.8875063123,11.9282789228,0.0,0.277877062326,1.91011974705,2.3935639134,36.1222575905,36.1222575905
 09/13  07:00:00,24.5710329164,11.9282789228,0.0,0.215147178625,7.6404789882,4.7871278268,24.2547855464,24.2547855464
 09/13  08:00:00,39.5772315789,11.9282789228,0.0,0.170281488667,19.1011974705,8.3774736969,15.4951333615,15.4951333615
 09/13  09:00:00,57.1600567902,11.9282789228,0.0,0.0785848101788,34.3821554469,10.7710376103,1.67016742113,1.67016742113
 09/13  10:00:00,57.0833349317,11.9223901273,0.0,0.007751747173,34.3821554469,10.7710376103,0.00434723425114,0.00434723425114
 09/13  11:00:00,57.1305787645,11.9165013318,0.0608843754343,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,57.4548019382,11.9165013318,0.385107549185,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,57.5521062731,11.9165013318,0.482411884032,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,57.780253492,11.9165013318,0.710559102986,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,58.2425180423,11.9165013318,1.17282365325,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,58.1042223416,11.9165013318,1.03452795259,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,57.7544073953,11.9165013318,0.68471300627,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,47.5279872286,11.9165013318,0.360459945244,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,52.8112229245,11.9165013318,0.133028974484,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,47.6618311287,11.9165013318,0.000658629506664,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,18.0403994492,11.9282789228,0.0,0.430770199305,1.91011974705,2.3935639134,54.0110355839,54.0110355839
 09/14  07:00:00,24.6473562602,11.9282789228,0.0,0.291470522366,7.6404789882,4.7871278268,34.2146288186,34.2146288186
 09/14  08:00:00,39.5834602786,11.9282789228,0.0,0.176510188333,19.1011974705,8.3774736969,15.2382361778,15.2382361778
 09/14  09:00:00,57.0745814077,11.9184642637,0.0,0.00292408685528,34.3821554469,10.7710376103,0.00758963283757,0.00758963283757
 09/14  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,57.3736731152,11.9165013318,0.303978726176,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,57.9396471786,11.9165013318,0.869952789581,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,58.4218248732,11.9165013318,1.35213048413,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,58.6869109088,11.9165013318,1.61721651977,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,58.7126873476,11.9165013318,1.64299295856,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,59.7685101397,11.9165013318,2.69881575066,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,60.4815797039,11.9165013318,3.41188531485,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,47.9990509945,11.9165013318,0.831523711143,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,52.9192211573,11.9165013318,0.241027207247,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,47.6667656088,11.9165013318,0.00559310959513,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,18.138759671,11.9282789228,0.0,0.529130421097,1.91011974705,2.3935639134,68.7630924324,68.7630924324
 09/15  07:00:00,24.6831779158,11.9282789228,0.0,0.327292177941,7.6404789882,4.7871278268,40.4111444167,40.4111444167
 09/15  08:00:00,39.5627798942,11.9282789228,0.0,0.155829804018,19.1011974705,8.3774736969,14.9246825009,14.9246825009
 09/15  09:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.00043190131999,0.00043190131999
 09/15  10:00:00,57.2385808993,11.9165013318,0.16888651029,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  11:00:00,57.828600698,11.9165013318,0.758906308968,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,58.3281043809,11.9165013318,1.25840999184,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,58.569869861,11.9165013318,1.50017547191,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,59.3043033928,11.9165013318,2.23460900378,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,61.3571448388,11.9165013318,4.28745044977,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,62.5225007169,11.9165013318,5.45280632784,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,61.8632466879,11.9165013318,4.79355229885,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,48.0591108615,11.9165013318,0.891583578143,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,52.8212293828,11.9165013318,0.143035432777,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,47.6611724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,17.6618509917,11.9282789228,0.0,0.650612720062,1.91011974705,1.79517293505,88.0488684592,88.0488684592
 09/16  07:00:00,19.7578404688,11.9282789228,0.0,0.418976181767,3.8202394941,3.5903458701,57.47893524,57.47893524
 09/16  08:00:00,29.6176285988,11.9282789228,0.0,0.244721410213,11.4607184823,5.9839097835,34.2201655796,34.2201655796
 09/16  09:00:00,44.4378588731,11.9204271955,0.0,0.0217390593969,22.9214369646,9.5742556536,3.70389608325,3.70389608325
 09/16  10:00:00,57.2029361327,11.9165013318,0.133241743692,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  11:00:00,57.969920452,11.9165013318,0.900226063,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,59.1355169566,11.9165013318,2.06582256755,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,60.3911588615,11.9165013318,3.32146447248,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,59.8478147223,11.9165013318,2.77812033326,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,57.9313086677,11.9165013318,0.861614278656,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,57.5542050882,11.9165013318,0.484510699127,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,57.4023084687,11.9165013318,0.332614079614,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,42.1513917713,11.9165013318,0.00088593873511,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,37.6271295976,11.9165013318,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,37.6271295976,11.9165013318,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,27.593086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.000541310999774,0.000541310999774
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,19.3814796302,11.9282789228,0.0,0.0426153432019,3.8202394941,3.5903458701,2.00076456135,2.00076456135
 09/17  09:00:00,19.327086696,11.9165013318,0.0,0.0,3.8202394941,3.5903458701,0.00328184068174,0.00328184068174
 09/17  10:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  11:00:00,34.5765854575,11.9165013318,0.198434409039,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,45.4078389569,11.9165013318,0.995645006866,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,48.3969335844,11.9165013318,3.98473963438,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,53.2932208034,11.9165013318,8.88102685332,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,54.206275546,11.9165013318,9.79408159592,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,53.3574667936,11.9165013318,8.94527284354,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,39.7498779328,11.9165013318,5.37172688438,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,27.6655463963,11.9165013318,0.566104916157,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/17  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,19.3333129208,11.9282789228,0.0,0.346017004239,1.91011974705,2.3935639134,44.7863863191,44.7863863191
 09/18  07:00:00,24.696923616,11.9282789228,0.0,0.341037878144,7.6404789882,4.7871278268,38.6061313228,38.6061313228
 09/18  08:00:00,39.7105822295,11.9282789228,0.0,0.30363213928,19.1011974705,8.3774736969,33.0532747461,33.0532747461
 09/18  09:00:00,57.1176943923,11.9223901273,0.0,0.0421112077222,34.3821554469,10.7710376103,10.787153266,10.787153266
 09/18  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,1.63449290379,1.63449290379
 09/18  11:00:00,57.1419372025,11.9165013318,0.0722428135008,0.0,34.3821554469,10.7710376103,7.21010144648e-06,7.21010144648e-06
 09/18  12:00:00,57.3608660713,11.9165013318,0.291171682234,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,57.5699510892,11.9165013318,0.500256700195,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,57.7964019432,11.9165013318,0.726707554198,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,57.7514362022,11.9165013318,0.681741813206,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,57.5167900887,11.9165013318,0.447095699615,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,57.3207411727,11.9165013318,0.251046783631,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,48.5620241184,11.9165013318,0.0168301683141,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,52.67819395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.00214769978403,0.00214769978403
 09/18  20:00:00,47.6661070517,11.9184642637,0.0,0.00297162062934,19.1011974705,8.3774736969,7.69368319342,7.69368319342
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,19.8074321109,11.9282789228,0.0,0.820136194298,1.91011974705,2.3935639134,108.134883444,108.134883444
 09/19  07:00:00,24.8792670832,11.9282789228,0.0,0.523381345382,7.6404789882,4.7871278268,68.1777105215,68.1777105215
 09/19  08:00:00,39.6725986035,11.9282789228,0.0,0.26564851323,19.1011974705,8.3774736969,31.6480011496,31.6480011496
 09/19  09:00:00,57.079817193,11.9184642637,0.0,0.00815987214591,34.3821554469,10.7710376103,2.52441925074,2.52441925074
 09/19  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  11:00:00,57.1156206442,11.9165013318,0.045926255147,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  12:00:00,57.233306439,11.9165013318,0.163612049962,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,57.3684814843,11.9165013318,0.298787095232,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,57.4870733336,11.9165013318,0.417378944551,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,57.4590454972,11.9165013318,0.389351108184,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,57.3849724563,11.9165013318,0.31527806726,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,57.2366161004,11.9165013318,0.166921711369,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,48.5478324738,11.9165013318,0.00263852371049,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,52.67819395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.000938186209261,0.000938186209261
 09/19  20:00:00,47.6611724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.14663719146,0.14663719146
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,19.8584209675,11.9282789228,0.0,0.871125050846,1.91011974705,2.3935639134,108.675731818,108.675731818
 09/20  07:00:00,24.8920882161,11.9282789228,0.0,0.536202478232,7.6404789882,4.7871278268,65.5605343945,65.5605343945
 09/20  08:00:00,39.6899794087,11.9282789228,0.0,0.283029318521,19.1011974705,8.3774736969,31.4702217146,31.4702217146
 09/20  09:00:00,57.0785250038,11.9184642637,0.0,0.00686768292317,34.3821554469,10.7710376103,1.27567586775,1.27567586775
 09/20  10:00:00,57.286933481,11.9165013318,0.217239091969,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  11:00:00,57.9112214134,11.9165013318,0.841527024378,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,58.4103925632,11.9165013318,1.34069817418,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,59.8492606478,11.9165013318,2.77956625878,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,62.2392497705,11.9165013318,5.16955538148,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,64.4402964586,11.9165013318,7.37060206959,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,64.604865824,11.9165013318,7.53517143499,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,62.8812459331,11.9165013318,5.81155154409,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,50.5308864278,11.9165013318,1.98569247775,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,53.0223312042,11.9165013318,0.344137254201,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,47.7320274956,11.9165013318,0.0708549963946,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,19.3204636858,11.9282789228,0.0,0.333167769186,1.91011974705,2.3935639134,46.0701107626,46.0701107626
 09/21  07:00:00,24.5706763193,11.9282789228,0.0,0.214790581435,7.6404789882,4.7871278268,26.2033380648,26.2033380648
 09/21  08:00:00,39.4711338311,11.926315991,0.0,0.0661466727194,19.1011974705,8.3774736969,8.14242040461,8.14242040461
 09/21  09:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.000217887406063,0.000217887406063
 09/21  10:00:00,57.2940642363,11.9165013318,0.224369847258,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  11:00:00,57.9891821227,11.9165013318,0.919487733696,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,58.7065304982,11.9165013318,1.63683610911,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,59.0767087226,11.9165013318,2.00701433356,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,59.8897268682,11.9165013318,2.82003247912,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,61.6293910813,11.9165013318,4.5596966923,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,61.6439862017,11.9165013318,4.57429181266,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,61.360430169,11.9165013318,4.29073578001,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,50.4856772954,11.9165013318,1.94048334536,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,53.0990483196,11.9165013318,0.420854369539,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,47.7654711898,11.9165013318,0.104298690582,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,19.5996256228,11.9282789228,0.0,0.612329706194,1.91011974705,2.3935639134,87.7831219185,87.7831219185
 09/22  07:00:00,24.7877927465,11.9282789228,0.0,0.431907008645,7.6404789882,4.7871278268,60.0395271851,60.0395271851
 09/22  08:00:00,39.6402661731,11.9282789228,0.0,0.233316082919,19.1011974705,8.3774736969,34.5463050336,34.5463050336
 09/22  09:00:00,57.076808033,11.9184642637,0.0,0.00515071216981,34.3821554469,10.7710376103,2.48346596245,2.48346596245
 09/22  10:00:00,57.2143497017,11.9165013318,0.144655312675,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,57.6194040879,11.9165013318,0.549709698876,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  12:00:00,58.1468564981,11.9165013318,1.0771621091,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,58.3897297715,11.9165013318,1.32003538249,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,58.5908904693,11.9165013318,1.52119608028,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,58.4351114549,11.9165013318,1.3654170659,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,57.9631205144,11.9165013318,0.893426125398,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,57.5487259903,11.9165013318,0.479031601247,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,48.6658935245,11.9165013318,0.120699574457,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,52.67819395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,47.6611724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.438584925046,0.438584925046
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,18.9112157182,11.9282789228,0.0,0.522310779983,1.91011974705,1.79517293505,72.5119561939,72.5119561939
 09/23  07:00:00,19.7315561017,11.9282789228,0.0,0.392691814657,3.8202394941,3.5903458701,53.3087199408,53.3087199408
 09/23  08:00:00,29.6770739958,11.9282789228,0.0,0.304166807138,11.4607184823,5.9839097835,40.3726685195,40.3726685195
 09/23  09:00:00,44.6161028492,11.9282789228,0.0,0.19213130819,22.9214369646,9.5742556536,20.7915615068,20.7915615068
 09/23  10:00:00,57.1799361503,11.9282789228,0.0,0.0984641703191,34.3821554469,10.7710376103,7.34549853715,7.34549853715
 09/23  11:00:00,57.0806585361,11.9223901273,0.0,0.00507535152221,34.3821554469,10.7710376103,0.0715402474016,0.0715402474016
 09/23  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,44.921234619,11.9243530592,0.0,0.00754372581881,19.1011974705,8.3774736969,0.000485026000894,0.000485026000894
 09/23  19:00:00,37.7221546023,11.9282789228,0.0,0.0832474136551,11.4607184823,5.9839097835,2.92645044257,2.92645044257
 09/23  20:00:00,37.7645414712,11.9282789228,0.0,0.125634282545,11.4607184823,5.9839097835,6.49145062224,6.49145062224
 09/23  21:00:00,27.756605411,11.9282789228,0.0,0.151741123929,3.8202394941,3.5903458701,13.4131950211,13.4131950211
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,19.7243461435,11.9282789228,0.0,0.385481856465,3.8202394941,3.5903458701,34.9487265064,34.9487265064
 09/24  09:00:00,19.5692514585,11.9282789228,0.0,0.23038717145,3.8202394941,3.5903458701,22.4598149436,22.4598149436
 09/24  10:00:00,34.5391351522,11.9282789228,0.0,0.149206512771,15.2809579764,7.1806917402,10.7486382697,10.7486382697
 09/24  11:00:00,34.50580863,11.9282789228,0.0,0.11587999062,15.2809579764,7.1806917402,9.11137825096,9.11137825096
 09/24  12:00:00,44.4844646478,11.9282789228,0.0,0.0604931067738,22.9214369646,9.5742556536,0.655167828258,0.655167828258
 09/24  13:00:00,44.4774465438,11.9282789228,0.0,0.0534750028131,22.9214369646,9.5742556536,0.039590040653,0.039590040653
 09/24  14:00:00,44.4575884668,11.9282789228,0.0,0.033616925742,22.9214369646,9.5742556536,1.11903069604e-05,1.11903069604e-05
 09/24  15:00:00,44.4255210536,11.9282789228,0.0,0.00154951260225,22.9214369646,9.5742556536,1.49159858468e-05,1.49159858468e-05
 09/24  16:00:00,44.4428153552,11.9282789228,0.0,0.0188438142204,22.9214369646,9.5742556536,0.000563649200682,0.000563649200682
 09/24  17:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,4.66047496265,4.66047496265
 09/24  18:00:00,29.8891041365,11.9282789228,0.0,0.0225517319737,7.6404789882,4.7871278268,13.468757813,13.468757813
 09/24  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,19.486880889,11.9282789228,0.0,0.499584972424,1.91011974705,2.3935639134,51.1505958366,51.1505958366
 09/25  07:00:00,24.7670959434,11.9282789228,0.0,0.411210205549,7.6404789882,4.7871278268,35.8181049182,35.8181049182
 09/25  08:00:00,39.748366864,11.9282789228,0.0,0.341416773818,19.1011974705,8.3774736969,26.008166051,26.008166051
 09/25  09:00:00,57.263492002,11.9282789228,0.0,0.182020021933,34.3821554469,10.7710376103,7.04426871306,7.04426871306
 09/25  10:00:00,57.1728808185,11.9282789228,0.0,0.0914088384584,34.3821554469,10.7710376103,0.524988102422,0.524988102422
 09/25  11:00:00,57.093563754,11.9282789228,0.0,0.0120917739519,34.3821554469,10.7710376103,0.00601553494887,0.00601553494887
 09/25  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,57.0943762311,11.9165013318,0.024681842071,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,57.2419265916,11.9165013318,0.172232202572,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,57.3967829559,11.9165013318,0.327088566873,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,57.347599859,11.9165013318,0.277905469913,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,57.2398381327,11.9165013318,0.17014374364,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,49.9292522394,11.9165013318,0.0063916227206,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,52.67819395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,47.6611724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.00256724602084,0.00256724602084
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,20.7155006163,11.9282789228,0.0,0.350538033013,1.91011974705,2.3935639134,34.7278500838,34.7278500838
 09/26  07:00:00,24.5992798588,11.9282789228,0.0,0.24339412096,7.6404789882,4.7871278268,19.7616780669,19.7616780669
 09/26  08:00:00,39.5661015037,11.9282789228,0.0,0.159151413508,19.1011974705,8.3774736969,7.59569736174,7.59569736174
 09/26  09:00:00,57.1014694934,11.9243530592,0.0,0.0239233770211,34.3821554469,10.7710376103,0.000919367128556,0.000919367128556
 09/26  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  11:00:00,57.1537754362,11.9165013318,0.0840810472089,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,57.4161262007,11.9165013318,0.346431811637,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,57.4497626112,11.9165013318,0.380068222197,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,57.3548870626,11.9165013318,0.285192673539,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,57.4698151329,11.9165013318,0.400120743833,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,57.4487788698,11.9165013318,0.379084480758,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,57.2748356611,11.9165013318,0.205141272014,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,49.9544768935,11.9165013318,0.0316162767865,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,52.67819395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,47.6611724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,20.651669844,11.9282789228,0.0,0.286707260721,1.91011974705,2.3935639134,27.4314790064,27.4314790064
 09/27  07:00:00,24.5511504971,11.9282789228,0.0,0.19526475923,7.6404789882,4.7871278268,14.3818000916,14.3818000916
 09/27  08:00:00,39.5318339788,11.9282789228,0.0,0.124883888587,19.1011974705,8.3774736969,4.84215024872,4.84215024872
 09/27  09:00:00,57.0793901955,11.9204271955,0.0,0.0057699428095,34.3821554469,10.7710376103,4.99510899191e-05,4.99510899191e-05
 09/27  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  11:00:00,57.4945592694,11.9165013318,0.42486488032,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,57.9077831557,11.9165013318,0.838088766661,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,59.1227595779,11.9165013318,2.05306518886,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,60.602224929,11.9165013318,3.53253053995,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,61.2732415913,11.9165013318,4.20354720225,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,60.1130053002,11.9165013318,3.04331091116,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,57.6103693215,11.9165013318,0.540674932479,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,50.1435661608,11.9165013318,0.220705544063,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,52.7023229677,11.9165013318,0.0241290177007,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,47.6611724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,20.5920435277,11.9282789228,0.0,0.227080944432,1.91011974705,2.3935639134,24.5709074224,24.5709074224
 09/28  07:00:00,24.5333927199,11.9282789228,0.0,0.177506982052,7.6404789882,4.7871278268,12.1071926341,12.1071926341
 09/28  08:00:00,39.5159998351,11.9282789228,0.0,0.109049744901,19.1011974705,8.3774736969,1.15545652967,1.15545652967
 09/28  09:00:00,57.07954822,11.9223901273,0.0,0.0039650355163,34.3821554469,10.7710376103,0.0,0.0
 09/28  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  11:00:00,57.1060424474,11.9165013318,0.0363480583222,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,57.383709087,11.9165013318,0.314014697989,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,57.661056745,11.9165013318,0.591362355992,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,58.266107579,11.9165013318,1.19641318995,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,58.7298715825,11.9165013318,1.66017719348,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,58.3161718522,11.9165013318,1.24647746319,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,57.7105785807,11.9165013318,0.640884191617,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,51.5405670956,11.9165013318,0.240039812271,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,52.6912591487,11.9165013318,0.0130651986138,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,47.6611724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,20.6119787731,11.9282789228,0.0,0.247016189788,1.91011974705,2.3935639134,27.20970807,27.20970807
 09/29  07:00:00,24.5558869305,11.9282789228,0.0,0.200001192647,7.6404789882,4.7871278268,16.9710513629,16.9710513629
 09/29  08:00:00,39.4628801692,11.9243530592,0.0,0.0598559426181,19.1011974705,8.3774736969,3.74386801037,3.74386801037
 09/29  09:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.00010083219347,0.00010083219347
 09/29  10:00:00,57.2096992707,11.9165013318,0.140004881621,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  11:00:00,57.6693006949,11.9165013318,0.599606305877,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,57.9905889851,11.9165013318,0.92089459601,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,58.5873860019,11.9165013318,1.51769161282,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,58.3733277743,11.9165013318,1.30363338525,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,58.3562058734,11.9165013318,1.28651148439,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,57.8123400646,11.9165013318,0.742645675526,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,57.4392010806,11.9165013318,0.369506691549,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,51.4107648086,11.9165013318,0.110237525185,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,52.67819395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,47.6611724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,20.2516431698,11.9282789228,0.0,0.485071564887,1.91011974705,1.79517293505,62.5759429815,62.5759429815
 09/30  07:00:00,19.6867183808,11.9282789228,0.0,0.347854093742,3.8202394941,3.5903458701,46.1207700234,46.1207700234
 09/30  08:00:00,29.63290768,11.9282789228,0.0,0.260000491354,11.4607184823,5.9839097835,36.8265795305,36.8265795305
 09/30  09:00:00,44.6207699667,11.9282789228,0.0,0.196798425704,22.9214369646,9.5742556536,21.8317911407,21.8317911407
 09/30  10:00:00,57.2134497839,11.9282789228,0.0,0.131977803926,34.3821554469,10.7710376103,11.2815370345,11.2815370345
 09/30  11:00:00,57.149858458,11.9282789228,0.0,0.0683864779776,34.3821554469,10.7710376103,5.54972986569,5.54972986569
 09/30  12:00:00,57.083427982,11.9223901273,0.0,0.00784479743294,34.3821554469,10.7710376103,5.18887948323,5.18887948323
 09/30  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,1.8993091251,1.8993091251
 09/30  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.429548022249,0.429548022249
 09/30  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.0847764754545,0.0847764754545
 09/30  16:00:00,57.1088758415,11.9282789228,0.0,0.0274038614979,34.3821554469,10.7710376103,0.218970784037,0.218970784037
 09/30  17:00:00,57.1959578447,11.9282789228,0.0,0.114485864698,34.3821554469,10.7710376103,6.48072090327,6.48072090327
 09/30  18:00:00,46.5401931214,11.9282789228,0.0,0.244909697805,19.1011974705,8.3774736969,27.2192468273,27.2192468273
 09/30  19:00:00,37.9379465878,11.9282789228,0.0,0.299039399209,11.4607184823,5.9839097835,35.4921868397,35.4921868397
 09/30  20:00:00,37.9671748644,11.9282789228,0.0,0.328267675738,11.4607184823,5.9839097835,38.6044369706,38.6044369706
 09/30  21:00:00,27.9746571663,11.9282789228,0.0,0.369792879232,3.8202394941,3.5903458701,47.7640410798,47.7640410798
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,20.3767162471,11.9282789228,0.0,1.03785196009,3.8202394941,3.5903458701,121.037283843,121.037283843
 10/01  09:00:00,20.0192575789,11.9282789228,0.0,0.680393291893,3.8202394941,3.5903458701,83.5286333763,83.5286333763
 10/01  10:00:00,34.9280203922,11.9282789228,0.0,0.5380917528,15.2809579764,7.1806917402,65.4831621367,65.4831621367
 10/01  11:00:00,34.8481936481,11.9282789228,0.0,0.458265008712,15.2809579764,7.1806917402,58.3888908686,58.3888908686
 10/01  12:00:00,44.7421986636,11.9282789228,0.0,0.318227122579,22.9214369646,9.5742556536,37.8632490966,37.8632490966
 10/01  13:00:00,44.6564973486,11.9282789228,0.0,0.232525807605,22.9214369646,9.5742556536,24.207659576,24.207659576
 10/01  14:00:00,44.5882790866,11.9282789228,0.0,0.164307545597,22.9214369646,9.5742556536,14.0638865514,14.0638865514
 10/01  15:00:00,44.5734432979,11.9282789228,0.0,0.149471756911,22.9214369646,9.5742556536,11.0284177658,11.0284177658
 10/01  16:00:00,44.5615235557,11.9282789228,0.0,0.137552014686,22.9214369646,9.5742556536,12.4716872638,12.4716872638
 10/01  17:00:00,34.4433315174,11.9282789228,0.0,0.0534028780033,15.2809579764,7.1806917402,31.1882500919,31.1882500919
 10/01  18:00:00,31.3672774615,11.9282789228,0.0,0.123058390345,7.6404789882,4.7871278268,42.8834311167,42.8834311167
 10/01  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,21.3743605102,11.9282789228,0.0,1.00939792691,1.91011974705,2.3935639134,117.586537726,117.586537726
 10/02  07:00:00,25.0358264408,11.9282789228,0.0,0.679940702985,7.6404789882,4.7871278268,80.434560181,80.434560181
 10/02  08:00:00,39.8662330237,11.9282789228,0.0,0.459282933523,19.1011974705,8.3774736969,57.4700038123,57.4700038123
 10/02  09:00:00,57.41857227,11.9282789228,0.0,0.337100290022,34.3821554469,10.7710376103,34.3759056151,34.3759056151
 10/02  10:00:00,57.3908381139,11.9282789228,0.0,0.309366133852,34.3821554469,10.7710376103,29.3154707152,29.3154707152
 10/02  11:00:00,57.3185452711,11.9282789228,0.0,0.237073291106,34.3821554469,10.7710376103,17.7165662249,17.7165662249
 10/02  12:00:00,57.2816091708,11.9282789228,0.0,0.200137190784,34.3821554469,10.7710376103,13.2883389852,13.2883389852
 10/02  13:00:00,57.2940971713,11.9282789228,0.0,0.212625191318,34.3821554469,10.7710376103,13.6037078238,13.6037078238
 10/02  14:00:00,57.2615399862,11.9282789228,0.0,0.180068006164,34.3821554469,10.7710376103,11.4560601727,11.4560601727
 10/02  15:00:00,57.1059808092,11.9282789228,0.0,0.0245088291756,34.3821554469,10.7710376103,4.39213821491,4.39213821491
 10/02  16:00:00,57.1656242786,11.9282789228,0.0,0.0841522985348,34.3821554469,10.7710376103,4.80204880911,4.80204880911
 10/02  17:00:00,57.2378622286,11.9282789228,0.0,0.156390248543,34.3821554469,10.7710376103,9.23606435173,9.23606435173
 10/02  18:00:00,51.5245295388,11.9282789228,0.0,0.212224664458,22.9214369646,9.5742556536,16.0544588946,16.0544588946
 10/02  19:00:00,53.0089242755,11.9282789228,0.0,0.31895273445,22.9214369646,9.5742556536,29.8167740048,29.8167740048
 10/02  20:00:00,48.0418961468,11.9282789228,0.0,0.36894605653,19.1011974705,8.3774736969,38.2372825848,38.2372825848
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
