Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,21.7023775589,11.9282789228,0.0,1.33741497566,1.91011974705,2.3935639134,150.757320446,150.757320446
 10/03  07:00:00,25.3546659353,11.9282789228,0.0,0.998780197432,7.6404789882,4.7871278268,114.487174631,114.487174631
 10/03  08:00:00,40.0954776569,11.9282789228,0.0,0.688527566636,19.1011974705,8.3774736969,90.0494022132,90.0494022132
 10/03  09:00:00,57.2822412124,11.9282789228,0.0,0.20076923242,34.3821554469,10.7710376103,57.1287654596,57.1287654596
 10/03  10:00:00,57.0716573209,11.9184642637,0.0,0.0,34.3821554469,10.7710376103,40.3395988891,40.3395988891
 10/03  11:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,23.5496631142,23.5496631142
 10/03  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,14.4125810316,14.4125810316
 10/03  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,7.6073542625,7.6073542625
 10/03  14:00:00,57.0720952649,11.9165013318,0.00240087582992,0.0,34.3821554469,10.7710376103,2.4092213173,2.4092213173
 10/03  15:00:00,57.0860066955,11.9165013318,0.0163123064747,0.0,34.3821554469,10.7710376103,0.944405819523,0.944405819523
 10/03  16:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.852201059788,0.852201059788
 10/03  17:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,4.17955107072,4.17955107072
 10/03  18:00:00,52.7299732915,11.9243530592,0.0,0.04392761415,22.9214369646,9.5742556536,19.1704275305,19.1704275305
 10/03  19:00:00,52.8955448779,11.9282789228,0.0,0.205573336849,22.9214369646,9.5742556536,32.525148214,32.525148214
 10/03  20:00:00,47.965961661,11.9282789228,0.0,0.293011570789,19.1011974705,8.3774736969,42.4950063327,42.4950063327
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,22.8509649445,11.9282789228,0.0,1.10833569453,1.91011974705,2.3935639134,140.376532476,140.376532476
 10/04  07:00:00,25.0554125301,11.9282789228,0.0,0.699526792252,7.6404789882,4.7871278268,93.9061318306,93.9061318306
 10/04  08:00:00,39.8406210988,11.9282789228,0.0,0.433671008539,19.1011974705,8.3774736969,63.4515393505,63.4515393505
 10/04  09:00:00,57.1682405134,11.926315991,0.0,0.0887314652455,34.3821554469,10.7710376103,28.1929510532,28.1929510532
 10/04  10:00:00,57.0752868506,11.9204271955,0.0,0.00166659792175,34.3821554469,10.7710376103,17.3756243159,17.3756243159
 10/04  11:00:00,57.1163499175,11.9282789228,0.0,0.0348779374998,34.3821554469,10.7710376103,9.28954388659,9.28954388659
 10/04  12:00:00,57.1043018198,11.9282789228,0.0,0.0228298398257,34.3821554469,10.7710376103,3.80274069511,3.80274069511
 10/04  13:00:00,57.0874163413,11.9282789228,0.0,0.00594436128626,34.3821554469,10.7710376103,1.55892423253,1.55892423253
 10/04  14:00:00,57.1383612449,11.9282789228,0.0,0.0568892648391,34.3821554469,10.7710376103,3.01184671515,3.01184671515
 10/04  15:00:00,57.186949417,11.9282789228,0.0,0.105477436966,34.3821554469,10.7710376103,6.28946100874,6.28946100874
 10/04  16:00:00,57.2395490362,11.9282789228,0.0,0.158077056142,34.3821554469,10.7710376103,8.28382752505,8.28382752505
 10/04  17:00:00,57.2807876384,11.9282789228,0.0,0.199315658373,34.3821554469,10.7710376103,10.1844881539,10.1844881539
 10/04  18:00:00,52.88982234,11.9282789228,0.0,0.199850799018,22.9214369646,9.5742556536,9.44249836712,9.44249836712
 10/04  19:00:00,52.9117843877,11.9282789228,0.0,0.221812846656,22.9214369646,9.5742556536,13.4177377239,13.4177377239
 10/04  20:00:00,47.9128361904,11.9282789228,0.0,0.23988610015,19.1011974705,8.3774736969,15.5701239963,15.5701239963
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,22.8109537959,11.9282789228,0.0,1.06832454595,1.91011974705,2.3935639134,126.720536146,126.720536146
 10/05  07:00:00,25.200354117,11.9282789228,0.0,0.844468379143,7.6404789882,4.7871278268,101.670154207,101.670154207
 10/05  08:00:00,40.0267209772,11.9282789228,0.0,0.619770887023,19.1011974705,8.3774736969,84.0212305792,84.0212305792
 10/05  09:00:00,57.4922230289,11.9282789228,0.0,0.410751048917,34.3821554469,10.7710376103,56.9133489483,56.9133489483
 10/05  10:00:00,57.3714529505,11.9282789228,0.0,0.28998097043,34.3821554469,10.7710376103,44.6510167042,44.6510167042
 10/05  11:00:00,57.0872606345,11.9204271955,0.0,0.0136403818088,34.3821554469,10.7710376103,23.4996225274,23.4996225274
 10/05  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,14.4484422856,14.4484422856
 10/05  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,7.50134113288,7.50134113288
 10/05  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,2.98602586422,2.98602586422
 10/05  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,1.2235911915,1.2235911915
 10/05  16:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,1.10999201318,1.10999201318
 10/05  17:00:00,57.0962803835,11.9223901273,0.0,0.0206971990063,34.3821554469,10.7710376103,8.91322494871,8.91322494871
 10/05  18:00:00,52.9069674145,11.9282789228,0.0,0.216995873513,22.9214369646,9.5742556536,28.8621578572,28.8621578572
 10/05  19:00:00,53.0830587999,11.9282789228,0.0,0.393087258873,22.9214369646,9.5742556536,51.1437325006,51.1437325006
 10/05  20:00:00,48.1393718594,11.9282789228,0.0,0.46642176914,19.1011974705,8.3774736969,61.2559793151,61.2559793151
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,23.1872392886,11.9282789228,0.0,1.4446100387,1.91011974705,2.3935639134,172.408454914,172.408454914
 10/06  07:00:00,25.3327035582,11.9282789228,0.0,0.976817820417,7.6404789882,4.7871278268,125.291268067,125.291268067
 10/06  08:00:00,40.0362637506,11.9282789228,0.0,0.629313660351,19.1011974705,8.3774736969,95.9601565402,95.9601565402
 10/06  09:00:00,57.2479712892,11.9282789228,0.0,0.166499309148,34.3821554469,10.7710376103,54.6205094959,54.6205094959
 10/06  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,36.1882727774,36.1882727774
 10/06  11:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,22.965402427,22.965402427
 10/06  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,18.6503109164,18.6503109164
 10/06  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,14.0330431818,14.0330431818
 10/06  14:00:00,57.073310586,11.9184642637,0.0,0.00165326514101,34.3821554469,10.7710376103,11.6901190206,11.6901190206
 10/06  15:00:00,57.1222719063,11.9282789228,0.0,0.0407999262373,34.3821554469,10.7710376103,7.09327642085,7.09327642085
 10/06  16:00:00,57.1644672661,11.9282789228,0.0,0.0829952861095,34.3821554469,10.7710376103,9.18761672141,9.18761672141
 10/06  17:00:00,57.2691754483,11.9282789228,0.0,0.187703468325,34.3821554469,10.7710376103,19.6327469784,19.6327469784
 10/06  18:00:00,52.9962606996,11.9282789228,0.0,0.306289158543,22.9214369646,9.5742556536,35.2631275996,35.2631275996
 10/06  19:00:00,53.0780646868,11.9282789228,0.0,0.388093145778,22.9214369646,9.5742556536,47.8470751683,47.8470751683
 10/06  20:00:00,48.0941062393,11.9282789228,0.0,0.421156149083,19.1011974705,8.3774736969,53.5143248532,53.5143248532
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,22.5694485299,11.9282789228,0.0,1.42521025833,1.91011974705,1.79517293505,171.073617422,171.073617422
 10/07  07:00:00,20.3224202348,11.9282789228,0.0,0.983555947748,3.8202394941,3.5903458701,128.197279985,128.197279985
 10/07  08:00:00,30.0342240895,11.9282789228,0.0,0.661316900877,11.4607184823,5.9839097835,102.428894333,102.428894333
 10/07  09:00:00,44.6459655476,11.9282789228,0.0,0.221994006625,22.9214369646,9.5742556536,64.6723407296,64.6723407296
 10/07  10:00:00,57.0716573209,11.9184642637,0.0,0.0,34.3821554469,10.7710376103,37.6832834788,37.6832834788
 10/07  11:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,22.6311368405,22.6311368405
 10/07  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,16.9471019863,16.9471019863
 10/07  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,12.8197320289,12.8197320289
 10/07  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,5.47893149091,5.47893149091
 10/07  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,1.38827065087,1.38827065087
 10/07  16:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,1.08622349502,1.08622349502
 10/07  17:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,5.06503727092,5.06503727092
 10/07  18:00:00,47.7880761027,11.9272974569,0.0,0.11610747836,19.1011974705,8.3774736969,27.4525231315,27.4525231315
 10/07  19:00:00,37.8966161805,11.9282789228,0.0,0.257708991836,11.4607184823,5.9839097835,39.3458392535,39.3458392535
 10/07  20:00:00,37.9513091919,11.9282789228,0.0,0.31240200328,11.4607184823,5.9839097835,43.7584195891,43.7584195891
 10/07  21:00:00,27.9613902682,11.9282789228,0.0,0.356525981222,3.8202394941,3.5903458701,52.1068826976,52.1068826976
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,19.9867654353,11.9282789228,0.0,0.647901148325,3.8202394941,3.5903458701,97.603844564,97.603844564
 10/08  09:00:00,19.4428235105,11.926315991,0.0,0.1059221553,3.8202394941,3.5903458701,50.8086872458,50.8086872458
 10/08  10:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,22.0504734655,22.0504734655
 10/08  11:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,7.20766573742,7.20766573742
 10/08  12:00:00,44.6557421051,11.9165013318,0.243548155101,0.0,22.9214369646,9.5742556536,0.379292622971,0.379292622971
 10/08  13:00:00,45.0756862072,11.9165013318,0.663492257188,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  14:00:00,45.3082755799,11.9165013318,0.896081629845,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  15:00:00,45.0800882806,11.9165013318,0.667894330568,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  16:00:00,44.7116581912,11.9165013318,0.299464241172,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  17:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  18:00:00,32.6101081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,9.18576286027,9.18576286027
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,19.8438426319,11.9282789228,0.0,0.504978344866,3.8202394941,3.5903458701,92.1989806609,92.1989806609
 10/09  09:00:00,19.3667117931,11.9223901273,0.0,0.0337363016057,3.8202394941,3.5903458701,43.7409148989,43.7409148989
 10/09  10:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,19.2899447271,19.2899447271
 10/09  11:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,7.69401406474,7.69401406474
 10/09  12:00:00,44.6481851732,11.9165013318,0.23599122318,0.0,22.9214369646,9.5742556536,0.609430237839,0.609430237839
 10/09  13:00:00,44.7714682608,11.9165013318,0.359274310803,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  14:00:00,44.8464763302,11.9165013318,0.434282380207,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  15:00:00,44.7680393139,11.9165013318,0.355845363818,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  16:00:00,44.6008021752,11.9165013318,0.188608225208,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  17:00:00,35.7558177151,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,3.61752298508,3.61752298508
 10/09  18:00:00,32.6101081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,9.58020827101,9.58020827101
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,22.4004882524,11.9282789228,0.0,0.657859002443,1.91011974705,2.3935639134,97.6246980158,97.6246980158
 10/10  07:00:00,24.8164582575,11.9282789228,0.0,0.46057251965,7.6404789882,4.7871278268,68.0882889734,68.0882889734
 10/10  08:00:00,39.6624131563,11.9282789228,0.0,0.25546306603,19.1011974705,8.3774736969,46.1551009544,46.1551009544
 10/10  09:00:00,57.0832292314,11.9204271955,0.0,0.00960897865007,34.3821554469,10.7710376103,15.7734950904,15.7734950904
 10/10  10:00:00,57.0859165142,11.9165013318,0.0162221251865,0.0,34.3821554469,10.7710376103,1.78825308369,1.78825308369
 10/10  11:00:00,57.4204881089,11.9165013318,0.350793719878,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  12:00:00,57.9655052867,11.9165013318,0.89581089764,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  13:00:00,58.4603000906,11.9165013318,1.39060570154,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  14:00:00,58.7106279532,11.9165013318,1.64093356417,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  15:00:00,58.6530552368,11.9165013318,1.58336084776,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,58.1860643016,11.9165013318,1.11636991251,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,58.9017846727,11.9165013318,0.454423617022,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  18:00:00,52.7318686589,11.9165013318,0.0536747088324,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  19:00:00,52.67819395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.120406152846,0.120406152846
 10/10  20:00:00,47.6611724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,5.18890871078,5.18890871078
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,22.5094466334,11.9282789228,0.0,0.766817383491,1.91011974705,2.3935639134,112.361167369,112.361167369
 10/11  07:00:00,24.9134159644,11.9282789228,0.0,0.557530226616,7.6404789882,4.7871278268,81.8730961289,81.8730961289
 10/11  08:00:00,39.651469224,11.9282789228,0.0,0.24451913375,19.1011974705,8.3774736969,52.474215046,52.474215046
 10/11  09:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,18.1976620888,18.1976620888
 10/11  10:00:00,57.1272916446,11.9165013318,0.0575972556069,0.0,34.3821554469,10.7710376103,2.16957439448,2.16957439448
 10/11  11:00:00,57.840134741,11.9165013318,0.770440351915,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  12:00:00,58.9697776154,11.9165013318,1.90008322639,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  13:00:00,60.8288976507,11.9165013318,3.7592032617,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  14:00:00,64.1391366036,11.9165013318,7.06944221455,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  15:00:00,65.4930570327,11.9165013318,8.42336264366,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  16:00:00,63.9213012972,11.9165013318,6.85160690817,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  17:00:00,61.3064249816,11.9165013318,2.85906392594,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  18:00:00,53.2548282281,11.9165013318,0.576634278084,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  19:00:00,52.786027436,11.9165013318,0.107833485978,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  20:00:00,47.6611724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.000369435186518,0.000369435186518
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,23.8490482946,11.9282789228,0.0,0.728752377995,1.91011974705,2.3935639134,107.734910911,107.734910911
 10/12  07:00:00,24.8924131476,11.9282789228,0.0,0.536527409779,7.6404789882,4.7871278268,80.920954064,80.920954064
 10/12  08:00:00,39.6687978885,11.9282789228,0.0,0.261847798271,19.1011974705,8.3774736969,57.8351298364,57.8351298364
 10/12  09:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,19.1926293442,19.1926293442
 10/12  10:00:00,57.1822994248,11.9165013318,0.112605035798,0.0,34.3821554469,10.7710376103,0.937961929385,0.937961929385
 10/12  11:00:00,57.9316974804,11.9165013318,0.862003091352,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  12:00:00,58.410380353,11.9165013318,1.34068596401,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  13:00:00,58.3002049992,11.9165013318,1.23051061016,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  14:00:00,58.0782000915,11.9165013318,1.00850570247,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  15:00:00,57.9288401079,11.9165013318,0.859145718815,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  16:00:00,57.529205828,11.9165013318,0.459511439005,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  17:00:00,58.701568095,11.9165013318,0.254207039305,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  18:00:00,52.7908503964,11.9165013318,0.112656446327,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  19:00:00,52.6792672545,11.9165013318,0.00107330449535,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  20:00:00,47.6611724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.00427522867124,0.00427522867124
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,23.4237960244,11.9282789228,0.0,0.303500107835,1.91011974705,2.3935639134,41.7718223716,41.7718223716
 10/13  07:00:00,24.5943532044,11.9282789228,0.0,0.238467466549,7.6404789882,4.7871278268,30.1367868161,30.1367868161
 10/13  08:00:00,39.4741600295,11.9243530592,0.0,0.0711358029305,19.1011974705,8.3774736969,20.875469683,20.875469683
 10/13  09:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,2.49062286138,2.49062286138
 10/13  10:00:00,57.1709884538,11.9165013318,0.101294064759,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  11:00:00,57.5344261888,11.9165013318,0.464731799771,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  12:00:00,58.0209821293,11.9165013318,0.951287740267,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  13:00:00,58.3680600302,11.9165013318,1.29836564111,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  14:00:00,58.5099997099,11.9165013318,1.44030532081,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  15:00:00,58.4057362829,11.9165013318,1.33604189386,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  16:00:00,57.8991345361,11.9165013318,0.82944014709,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  17:00:00,58.75896547,11.9165013318,0.311604414289,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  18:00:00,52.7075373032,11.9165013318,0.0293433531127,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  19:00:00,52.67819395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  20:00:00,47.6611724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,1.2593621639,1.2593621639
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,23.4141111395,11.9282789228,0.0,0.892206201285,1.91011974705,1.79517293505,124.863487639,124.863487639
 10/14  07:00:00,19.9898923383,11.9282789228,0.0,0.651028051237,3.8202394941,3.5903458701,95.1975690662,95.1975690662
 10/14  08:00:00,29.701705847,11.9282789228,0.0,0.3287986584,11.4607184823,5.9839097835,65.1397469158,65.1397469158
 10/14  09:00:00,44.4238911932,11.9184642637,0.0,0.00973431131756,22.9214369646,9.5742556536,30.332055807,30.332055807
 10/14  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,7.21432235933,7.21432235933
 10/14  11:00:00,57.3062141626,11.9165013318,0.236519773582,0.0,34.3821554469,10.7710376103,0.294520122225,0.294520122225
 10/14  12:00:00,57.6048341266,11.9165013318,0.535139737538,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  13:00:00,57.9342037745,11.9165013318,0.864509385422,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  14:00:00,58.0348259644,11.9165013318,0.965131575346,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  15:00:00,57.766348691,11.9165013318,0.696654302007,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  16:00:00,57.346457962,11.9165013318,0.276763572984,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  17:00:00,59.8548126506,11.9165013318,0.02978492818,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  18:00:00,47.6611724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,5.08988083611,5.08988083611
 10/14  19:00:00,37.6329079669,11.9184642637,0.0,0.00381543739486,11.4607184823,5.9839097835,20.2380366423,20.2380366423
 10/14  20:00:00,37.7350424601,11.9282789228,0.0,0.0961352714964,11.4607184823,5.9839097835,30.1762280845,30.1762280845
 10/14  21:00:00,27.8478057823,11.9282789228,0.0,0.242941495312,3.8202394941,3.5903458701,49.0069757024,49.0069757024
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,19.8592387094,11.9282789228,0.0,0.520374422356,3.8202394941,3.5903458701,64.8140403157,64.8140403157
 10/15  09:00:00,19.7025705157,11.9282789228,0.0,0.363706228692,3.8202394941,3.5903458701,42.5863536814,42.5863536814
 10/15  10:00:00,34.676487275,11.9282789228,0.0,0.286558635612,15.2809579764,7.1806917402,28.5999673691,28.5999673691
 10/15  11:00:00,34.6093080136,11.9282789228,0.0,0.219379374142,15.2809579764,7.1806917402,18.6458351764,18.6458351764
 10/15  12:00:00,44.5418414139,11.9282789228,0.0,0.117869872922,22.9214369646,9.5742556536,4.4357452038,4.4357452038
 10/15  13:00:00,44.5472219051,11.9282789228,0.0,0.123250364121,22.9214369646,9.5742556536,2.13571924213,2.13571924213
 10/15  14:00:00,44.5494248068,11.9282789228,0.0,0.125453265756,22.9214369646,9.5742556536,2.23961427607,2.23961427607
 10/15  15:00:00,44.5059155288,11.9282789228,0.0,0.0819439878183,22.9214369646,9.5742556536,3.8968370475,3.8968370475
 10/15  16:00:00,44.5328978164,11.9282789228,0.0,0.108926275363,22.9214369646,9.5742556536,6.46633887018,6.46633887018
 10/15  17:00:00,37.1909178462,11.9282789228,0.0,0.0456558734567,15.2809579764,7.1806917402,21.4846143828,21.4846143828
 10/15  18:00:00,32.7230125541,11.9282789228,0.0,0.101126816289,7.6404789882,4.7871278268,32.3778884166,32.3778884166
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,24.1428627553,11.9282789228,0.0,1.02256683872,1.91011974705,2.3935639134,117.098364471,117.098364471
 10/16  07:00:00,25.1640924608,11.9282789228,0.0,0.808206723004,7.6404789882,4.7871278268,88.0942592607,88.0942592607
 10/16  08:00:00,39.9364650044,11.9282789228,0.0,0.529514914184,19.1011974705,8.3774736969,69.3635700762,69.3635700762
 10/16  09:00:00,57.1425781881,11.9243530592,0.0,0.065032071734,34.3821554469,10.7710376103,41.1770658932,41.1770658932
 10/16  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,31.0985845609,31.0985845609
 10/16  11:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,18.4923110863,18.4923110863
 10/16  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,10.3488305978,10.3488305978
 10/16  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,6.62015193893,6.62015193893
 10/16  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,3.68714928347,3.68714928347
 10/16  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,1.15769933602,1.15769933602
 10/16  16:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,1.46993128505,1.46993128505
 10/16  17:00:00,59.9651027177,11.9282789228,0.0,0.128297404298,34.3821554469,10.7710376103,19.1065596262,19.1065596262
 10/16  18:00:00,52.9690834837,11.9282789228,0.0,0.279111942667,22.9214369646,9.5742556536,36.3648204035,36.3648204035
 10/16  19:00:00,53.0558743491,11.9282789228,0.0,0.365902808082,22.9214369646,9.5742556536,46.8263058403,46.8263058403
 10/16  20:00:00,48.0674515117,11.9282789228,0.0,0.394501421466,19.1011974705,8.3774736969,50.6692154581,50.6692154581
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,24.2638106853,11.9282789228,0.0,1.14351476873,1.91011974705,2.3935639134,138.633536284,138.633536284
 10/17  07:00:00,25.1993246468,11.9282789228,0.0,0.843438908951,7.6404789882,4.7871278268,104.791068695,104.791068695
 10/17  08:00:00,39.9530942581,11.9282789228,0.0,0.546144167883,19.1011974705,8.3774736969,83.803515875,83.803515875
 10/17  09:00:00,57.2411964892,11.9282789228,0.0,0.159724509166,34.3821554469,10.7710376103,52.4060813494,52.4060813494
 10/17  10:00:00,57.1381830354,11.9282789228,0.0,0.0567110553415,34.3821554469,10.7710376103,38.9875475669,38.9875475669
 10/17  11:00:00,57.1966916911,11.9282789228,0.0,0.115219711111,34.3821554469,10.7710376103,30.1318489713,30.1318489713
 10/17  12:00:00,57.291676795,11.9282789228,0.0,0.210204815007,34.3821554469,10.7710376103,27.751848775,27.751848775
 10/17  13:00:00,57.3161447026,11.9282789228,0.0,0.234672722574,34.3821554469,10.7710376103,26.5483240177,26.5483240177
 10/17  14:00:00,57.3124587176,11.9282789228,0.0,0.230986737536,34.3821554469,10.7710376103,24.537372518,24.537372518
 10/17  15:00:00,57.2555693876,11.9282789228,0.0,0.174097407622,34.3821554469,10.7710376103,19.6556877909,19.6556877909
 10/17  16:00:00,57.3023001931,11.9282789228,0.0,0.220828213105,34.3821554469,10.7710376103,22.6638366767,22.6638366767
 10/17  17:00:00,60.151262847,11.9282789228,0.0,0.314457533639,34.3821554469,10.7710376103,34.1552985939,34.1552985939
 10/17  18:00:00,53.0584869169,11.9282789228,0.0,0.368515375889,22.9214369646,9.5742556536,42.4205856743,42.4205856743
 10/17  19:00:00,53.0896427677,11.9282789228,0.0,0.399671226638,22.9214369646,9.5742556536,46.6771972289,46.6771972289
 10/17  20:00:00,48.0847102204,11.9282789228,0.0,0.411760130161,19.1011974705,8.3774736969,48.1579916267,48.1579916267
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,24.3030431666,11.9282789228,0.0,1.18274724997,1.91011974705,2.3935639134,139.996397686,139.996397686
 10/18  07:00:00,25.2251694883,11.9282789228,0.0,0.869283750451,7.6404789882,4.7871278268,105.873736816,105.873736816
 10/18  08:00:00,40.0688027942,11.9282789228,0.0,0.661852703975,19.1011974705,8.3774736969,88.1194045216,88.1194045216
 10/18  09:00:00,57.5652600975,11.9282789228,0.0,0.483788117495,34.3821554469,10.7710376103,59.2325801308,59.2325801308
 10/18  10:00:00,57.4660800093,11.9282789228,0.0,0.384608029326,34.3821554469,10.7710376103,46.9294298191,46.9294298191
 10/18  11:00:00,57.2100223162,11.9282789228,0.0,0.128550336218,34.3821554469,10.7710376103,33.245562184,33.245562184
 10/18  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,24.0740311682,24.0740311682
 10/18  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,19.0018170399,19.0018170399
 10/18  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,16.4053166355,16.4053166355
 10/18  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,9.69331629935,9.69331629935
 10/18  16:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,10.5947137785,10.5947137785
 10/18  17:00:00,59.92560956,11.926315991,0.0,0.0907671784845,34.3821554469,10.7710376103,22.9328218963,22.9328218963
 10/18  18:00:00,52.9516869252,11.9282789228,0.0,0.261715384165,22.9214369646,9.5742556536,34.4712166318,34.4712166318
 10/18  19:00:00,53.0534978817,11.9282789228,0.0,0.363526340701,22.9214369646,9.5742556536,47.0424196684,47.0424196684
 10/18  20:00:00,48.0811682586,11.9282789228,0.0,0.408218168363,19.1011974705,8.3774736969,53.5929458386,53.5929458386
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,24.3274888465,11.9282789228,0.0,1.20719292985,1.91011974705,2.3935639134,147.488351786,147.488351786
 10/19  07:00:00,25.25532843,11.9282789228,0.0,0.899442692202,7.6404789882,4.7871278268,112.672994054,112.672994054
 10/19  08:00:00,40.1416815021,11.9282789228,0.0,0.73473141191,19.1011974705,8.3774736969,94.5594327243,94.5594327243
 10/19  09:00:00,57.6106093296,11.9282789228,0.0,0.529137349552,34.3821554469,10.7710376103,69.3247947406,69.3247947406
 10/19  10:00:00,57.5166360583,11.9282789228,0.0,0.435164078315,34.3821554469,10.7710376103,59.4117188691,59.4117188691
 10/19  11:00:00,57.3341157533,11.9282789228,0.0,0.252643773273,34.3821554469,10.7710376103,44.8716492835,44.8716492835
 10/19  12:00:00,57.2599535926,11.9282789228,0.0,0.178481612587,34.3821554469,10.7710376103,37.0085338339,37.0085338339
 10/19  13:00:00,57.150029874,11.9282789228,0.0,0.0685578939726,34.3821554469,10.7710376103,30.9708037417,30.9708037417
 10/19  14:00:00,57.0938016153,11.926315991,0.0,0.0142925670985,34.3821554469,10.7710376103,28.9422636871,28.9422636871
 10/19  15:00:00,57.2377654948,11.9282789228,0.0,0.156293514727,34.3821554469,10.7710376103,28.0700780951,28.0700780951
 10/19  16:00:00,57.3310619096,11.9282789228,0.0,0.249589929602,34.3821554469,10.7710376103,30.6625998809,30.6625998809
 10/19  17:00:00,60.2059343553,11.9282789228,0.0,0.369129041905,34.3821554469,10.7710376103,44.872354399,44.872354399
 10/19  18:00:00,53.1689689217,11.9282789228,0.0,0.478997380672,22.9214369646,9.5742556536,61.8256817763,61.8256817763
 10/19  19:00:00,53.210792936,11.9282789228,0.0,0.520821394965,22.9214369646,9.5742556536,67.1450714731,67.1450714731
 10/19  20:00:00,48.1986663119,11.9282789228,0.0,0.525716221697,19.1011974705,8.3774736969,66.7009332594,66.7009332594
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5822958495,0.00785172732202,0.0,0.00476046174376,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,26.1350165592,11.9282789228,0.0,1.6370539759,1.91011974705,2.3935639134,192.239961626,192.239961626
 10/20  07:00:00,25.5720164399,11.9282789228,0.0,1.21613070205,7.6404789882,4.7871278268,150.127813089,150.127813089
 10/20  08:00:00,40.2081952614,11.9282789228,0.0,0.801245171219,19.1011974705,8.3774736969,121.126649694,121.126649694
 10/20  09:00:00,57.3898515939,11.9282789228,0.0,0.308379613878,34.3821554469,10.7710376103,81.5530914054,81.5530914054
 10/20  10:00:00,57.0956765823,11.9204271955,0.0,0.022056329643,34.3821554469,10.7710376103,60.5924055566,60.5924055566
 10/20  11:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,40.3318218968,40.3318218968
 10/20  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,29.8278313374,29.8278313374
 10/20  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,24.0635789912,24.0635789912
 10/20  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,22.5035816231,22.5035816231
 10/20  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,17.7510842183,17.7510842183
 10/20  16:00:00,57.077427362,11.9204271955,0.0,0.00380710928555,34.3821554469,10.7710376103,19.3060427343,19.3060427343
 10/20  17:00:00,61.3496362452,11.9282789228,0.0,0.135164265199,34.3821554469,10.7710376103,26.6436679067,26.6436679067
 10/20  18:00:00,52.9362371348,11.9282789228,0.0,0.246265593728,22.9214369646,9.5742556536,34.1174063692,34.1174063692
 10/20  19:00:00,53.0203436379,11.9282789228,0.0,0.330372096878,22.9214369646,9.5742556536,44.4431100347,44.4431100347
 10/20  20:00:00,48.0405814278,11.9282789228,0.0,0.367631337553,19.1011974705,8.3774736969,49.294818682,49.294818682
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,25.1755732956,11.9282789228,0.0,1.27600169069,1.91011974705,1.79517293505,147.664001047,147.664001047
 10/21  07:00:00,20.2287646401,11.9282789228,0.0,0.889900353085,3.8202394941,3.5903458701,110.563865764,110.563865764
 10/21  08:00:00,30.1167239961,11.9282789228,0.0,0.743816807478,11.4607184823,5.9839097835,92.5892970952,92.5892970952
 10/21  09:00:00,45.0263854472,11.9282789228,0.0,0.602413906141,22.9214369646,9.5742556536,69.6228015972,69.6228015972
 10/21  10:00:00,57.5810009124,11.9282789228,0.0,0.499528932397,34.3821554469,10.7710376103,54.7831784921,54.7831784921
 10/21  11:00:00,57.5390281763,11.9282789228,0.0,0.457556196293,34.3821554469,10.7710376103,46.4240937956,46.4240937956
 10/21  12:00:00,57.6384021342,11.9282789228,0.0,0.556930154186,34.3821554469,10.7710376103,55.1378807583,55.1378807583
 10/21  13:00:00,57.6966902244,11.9282789228,0.0,0.615218244359,34.3821554469,10.7710376103,62.4925054685,62.4925054685
 10/21  14:00:00,57.6956880686,11.9282789228,0.0,0.614216088606,34.3821554469,10.7710376103,61.1529247223,61.1529247223
 10/21  15:00:00,57.6309245255,11.9282789228,0.0,0.54945254546,34.3821554469,10.7710376103,58.4798742244,58.4798742244
 10/21  16:00:00,57.6295646526,11.9282789228,0.0,0.548092672532,34.3821554469,10.7710376103,60.000833938,60.000833938
 10/21  17:00:00,61.8542922726,11.9282789228,0.0,0.639820292621,34.3821554469,10.7710376103,66.8615260237,66.8615260237
 10/21  18:00:00,48.4018650872,11.9282789228,0.0,0.728914996962,19.1011974705,8.3774736969,83.2162294497,83.2162294497
 10/21  19:00:00,38.4323679223,11.9282789228,0.0,0.793460733727,11.4607184823,5.9839097835,90.0929846497,90.0929846497
 10/21  20:00:00,38.4600105357,11.9282789228,0.0,0.821103347097,11.4607184823,5.9839097835,92.575981882,92.575981882
 10/21  21:00:00,28.4110872159,11.9282789228,0.0,0.806222928896,3.8202394941,3.5903458701,100.29824067,100.29824067
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.984991333,0.00981465915253,0.0,0.0038839917849,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,12.0088555047,0.011777590983,0.0,0.0257852316018,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,3.85540300134,0.036952048469,0.0,0.11315827077,1.91011974705,1.79517293505,0.788606403153,0.788606403153
 10/22  08:00:00,20.9582363713,11.9282789228,0.0,1.61937208424,3.8202394941,3.5903458701,179.605164673,179.605164673
 10/22  09:00:00,20.4309144455,11.9282789228,0.0,1.09205015847,3.8202394941,3.5903458701,137.570570893,137.570570893
 10/22  10:00:00,35.3118409476,11.9282789228,0.0,0.921912308195,15.2809579764,7.1806917402,118.544003348,118.544003348
 10/22  11:00:00,35.2467553632,11.9282789228,0.0,0.856826723738,15.2809579764,7.1806917402,111.170378664,111.170378664
 10/22  12:00:00,45.2304363627,11.9282789228,0.0,0.806464821648,22.9214369646,9.5742556536,97.7478675687,97.7478675687
 10/22  13:00:00,45.2042787659,11.9282789228,0.0,0.780307224889,22.9214369646,9.5742556536,93.5969126015,93.5969126015
 10/22  14:00:00,45.2035057748,11.9282789228,0.0,0.779534233792,22.9214369646,9.5742556536,93.2014243013,93.2014243013
 10/22  15:00:00,45.2230633436,11.9282789228,0.0,0.799091802545,22.9214369646,9.5742556536,96.6780596295,96.6780596295
 10/22  16:00:00,45.2568822299,11.9282789228,0.0,0.832910688854,22.9214369646,9.5742556536,99.9915115633,99.9915115633
 10/22  17:00:00,39.0148876876,11.9282789228,0.0,0.491959048197,15.2809579764,7.1806917402,125.277293919,125.277293919
 10/22  18:00:00,33.154181452,11.9282789228,0.0,0.53229571413,7.6404789882,4.7871278268,132.172023655,132.172023655
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
