Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9808104917,0.00785172732202,0.0,0.00166608225519,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.6057695989,0.011777590983,0.0,0.0243083474876,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.6269184336,0.011777590983,0.0,0.0454571821251,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.6648250198,0.0334336831827,0.0,0.0617076761538,1.91011974705,2.3935639134,0.679323769338,0.679323769338
 10/23  04:00:00,12.6798093191,0.035106405981,0.0,0.0750192526603,1.91011974705,2.3935639134,0.731827125532,0.731827125532
 10/23  05:00:00,12.6917531461,0.0359714799742,0.0,0.0860980056825,1.91011974705,2.3935639134,0.758645800604,0.758645800604
 10/23  06:00:00,26.1400810611,11.9282789228,0.0,1.64211847787,1.91011974705,2.3935639134,187.866144808,187.866144808
 10/23  07:00:00,25.5812232337,11.9282789228,0.0,1.22533749586,7.6404789882,4.7871278268,144.797549906,144.797549906
 10/23  08:00:00,40.4673842838,11.9282789228,0.0,1.06043419354,19.1011974705,8.3774736969,128.222512989,128.222512989
 10/23  09:00:00,57.9356144792,11.9282789228,0.0,0.854142499192,34.3821554469,10.7710376103,102.027962,102.027962
 10/23  10:00:00,57.7910597579,11.9282789228,0.0,0.709587777882,34.3821554469,10.7710376103,90.2251844952,90.2251844952
 10/23  11:00:00,57.6862907074,11.9282789228,0.0,0.604818727389,34.3821554469,10.7710376103,77.4898692283,77.4898692283
 10/23  12:00:00,57.6840927951,11.9282789228,0.0,0.602620815052,34.3821554469,10.7710376103,71.1036192403,71.1036192403
 10/23  13:00:00,57.6791321505,11.9282789228,0.0,0.597660170489,34.3821554469,10.7710376103,66.9839208305,66.9839208305
 10/23  14:00:00,57.6838772245,11.9282789228,0.0,0.602405244474,34.3821554469,10.7710376103,66.9986768091,66.9986768091
 10/23  15:00:00,57.6786011832,11.9282789228,0.0,0.597129203193,34.3821554469,10.7710376103,66.1949457262,66.1949457262
 10/23  16:00:00,57.7198372398,11.9282789228,0.0,0.638365259776,34.3821554469,10.7710376103,71.6909544834,71.6909544834
 10/23  17:00:00,61.8984068066,11.9282789228,0.0,0.683934826587,34.3821554469,10.7710376103,77.4442631544,77.4442631544
 10/23  18:00:00,53.3950876747,11.9282789228,0.0,0.705116133703,22.9214369646,9.5742556536,80.9381160181,80.9381160181
 10/23  19:00:00,53.5042310109,11.9282789228,0.0,0.814259469858,22.9214369646,9.5742556536,89.812735119,89.812735119
 10/23  20:00:00,48.507309807,11.9282789228,0.0,0.834359716743,19.1011974705,8.3774736969,92.5048329876,92.5048329876
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5737852626,0.00392586366101,0.0,0.000175738457321,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.6064951496,0.011777590983,0.0,0.0250338982036,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.6675203138,0.035689055262,0.0,0.0621475980453,1.91011974705,2.3935639134,0.748933043353,0.748933043353
 10/24  05:00:00,12.6822644337,0.0362842333916,0.0,0.0762965398761,1.91011974705,2.3935639134,0.767962583774,0.767962583774
 10/24  06:00:00,26.1642336269,11.9282789228,0.0,1.66627104366,1.91011974705,2.3935639134,190.597372079,190.597372079
 10/24  07:00:00,25.6465843565,11.9282789228,0.0,1.29069861869,7.6404789882,4.7871278268,146.691023188,146.691023188
 10/24  08:00:00,40.2870668444,11.9282789228,0.0,0.880116754212,19.1011974705,8.3774736969,119.733291602,119.733291602
 10/24  09:00:00,57.4294805291,11.9282789228,0.0,0.348008549047,34.3821554469,10.7710376103,86.7331276518,86.7331276518
 10/24  10:00:00,57.220370283,11.9282789228,0.0,0.138898302959,34.3821554469,10.7710376103,70.6987198786,70.6987198786
 10/24  11:00:00,57.2919396732,11.9282789228,0.0,0.210467693147,34.3821554469,10.7710376103,56.159456246,56.159456246
 10/24  12:00:00,57.4640666926,11.9282789228,0.0,0.382594712532,34.3821554469,10.7710376103,54.1452485958,54.1452485958
 10/24  13:00:00,57.5371302747,11.9282789228,0.0,0.455658294678,34.3821554469,10.7710376103,55.0914954036,55.0914954036
 10/24  14:00:00,57.5597704025,11.9282789228,0.0,0.478298422463,34.3821554469,10.7710376103,55.034711593,55.034711593
 10/24  15:00:00,57.5676543736,11.9282789228,0.0,0.486182393555,34.3821554469,10.7710376103,53.6589056907,53.6589056907
 10/24  16:00:00,57.5988698858,11.9282789228,0.0,0.517397905815,34.3821554469,10.7710376103,56.8728393915,56.8728393915
 10/24  17:00:00,61.7689026812,11.9282789228,0.0,0.55443070122,34.3821554469,10.7710376103,61.5160491644,61.5160491644
 10/24  18:00:00,53.2804659989,11.9282789228,0.0,0.590494457839,22.9214369646,9.5742556536,67.4695797016,67.4695797016
 10/24  19:00:00,53.3340900101,11.9282789228,0.0,0.644118469077,22.9214369646,9.5742556536,75.2113495106,75.2113495106
 10/24  20:00:00,48.3363791541,11.9282789228,0.0,0.663429063902,19.1011974705,8.3774736969,78.2150194767,78.2150194767
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5802662856,0.00588879549152,0.0,0.00469382965771,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.6226291627,0.011777590983,0.0,0.0411679112929,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.6955232732,0.0496477940839,0.0,0.0761918186315,1.91011974705,2.3935639134,1.18936843416,1.18936843416
 10/25  05:00:00,12.7175916471,0.0506148543869,0.0,0.0972931322514,1.91011974705,2.3935639134,1.21417890432,1.21417890432
 10/25  06:00:00,26.2767626269,11.9282789228,0.0,1.7788000436,1.91011974705,2.3935639134,210.646684315,210.646684315
 10/25  07:00:00,25.7060494665,11.9282789228,0.0,1.35016372864,7.6404789882,4.7871278268,164.282181934,164.282181934
 10/25  08:00:00,40.4849329071,11.9282789228,0.0,1.0779828169,19.1011974705,8.3774736969,136.052865661,136.052865661
 10/25  09:00:00,57.788921557,11.9282789228,0.0,0.707449576963,34.3821554469,10.7710376103,103.216932084,103.216932084
 10/25  10:00:00,57.6002161337,11.9282789228,0.0,0.518744153639,34.3821554469,10.7710376103,82.6678238725,82.6678238725
 10/25  11:00:00,57.1544534901,11.9223901273,0.0,0.0788703055418,34.3821554469,10.7710376103,51.4479405813,51.4479405813
 10/25  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,38.3536867108,38.3536867108
 10/25  13:00:00,57.1228225391,11.926315991,0.0,0.0433134909166,34.3821554469,10.7710376103,34.841360687,34.841360687
 10/25  14:00:00,57.2436923749,11.9282789228,0.0,0.162220394871,34.3821554469,10.7710376103,34.6313505113,34.6313505113
 10/25  15:00:00,57.108768127,11.926315991,0.0,0.0292590788431,34.3821554469,10.7710376103,28.9266505623,28.9266505623
 10/25  16:00:00,57.2820698139,11.9282789228,0.0,0.20059783392,34.3821554469,10.7710376103,31.1622274381,31.1622274381
 10/25  17:00:00,61.5398364671,11.9282789228,0.0,0.325364487039,34.3821554469,10.7710376103,37.1580671826,37.1580671826
 10/25  18:00:00,53.0640940285,11.9282789228,0.0,0.374122487514,22.9214369646,9.5742556536,43.3213653295,43.3213653295
 10/25  19:00:00,53.1073192902,11.9282789228,0.0,0.417347749142,22.9214369646,9.5742556536,49.1368218521,49.1368218521
 10/25  20:00:00,48.1046866753,11.9282789228,0.0,0.43173658505,19.1011974705,8.3774736969,50.62838703,50.62838703
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,25.4559048444,11.9282789228,0.0,0.957942261115,1.91011974705,2.3935639134,111.202005237,111.202005237
 10/26  07:00:00,25.0370249516,11.9282789228,0.0,0.681139213822,7.6404789882,4.7871278268,78.5607991373,78.5607991373
 10/26  08:00:00,39.8871859829,11.9282789228,0.0,0.48023589267,19.1011974705,8.3774736969,59.9856448903,59.9856448903
 10/26  09:00:00,57.4300993015,11.9282789228,0.0,0.348627321489,34.3821554469,10.7710376103,37.2489482963,37.2489482963
 10/26  10:00:00,57.2311544352,11.9282789228,0.0,0.149682455137,34.3821554469,10.7710376103,27.734308666,27.734308666
 10/26  11:00:00,57.1862749484,11.9282789228,0.0,0.104802968355,34.3821554469,10.7710376103,17.3194547791,17.3194547791
 10/26  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,11.0379721754,11.0379721754
 10/26  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,5.69305549104,5.69305549104
 10/26  14:00:00,57.0703093466,11.9165013318,0.000614957597615,0.0,34.3821554469,10.7710376103,2.16659972481,2.16659972481
 10/26  15:00:00,57.0929558718,11.9165013318,0.0232614827143,0.0,34.3821554469,10.7710376103,1.07937257077,1.07937257077
 10/26  16:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.772327589612,0.772327589612
 10/26  17:00:00,62.5803610557,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,0.695411035509,0.695411035509
 10/26  18:00:00,52.67819395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.855082754382,0.855082754382
 10/26  19:00:00,52.6948136002,11.9243530592,0.0,0.00876792285614,22.9214369646,9.5742556536,4.56283837927,4.56283837927
 10/26  20:00:00,47.740885247,11.9282789228,0.0,0.0679351567685,19.1011974705,8.3774736969,9.45695119242,9.45695119242
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,25.029015429,11.9282789228,0.0,0.531052845701,1.91011974705,2.3935639134,61.5366742049,61.5366742049
 10/27  07:00:00,26.1275579148,11.9282789228,0.0,0.394005510272,7.6404789882,4.7871278268,40.8517518533,40.8517518533
 10/27  08:00:00,39.646416194,11.9282789228,0.0,0.239466103754,19.1011974705,8.3774736969,27.6551193567,27.6551193567
 10/27  09:00:00,57.2544881079,11.9282789228,0.0,0.173016127872,34.3821554469,10.7710376103,12.1033226518,12.1033226518
 10/27  10:00:00,57.1241784429,11.9223901273,0.0,0.04859525836,34.3821554469,10.7710376103,6.93383145929,6.93383145929
 10/27  11:00:00,57.0953601338,11.9165013318,0.0256657447703,0.0,34.3821554469,10.7710376103,1.11246314109,1.11246314109
 10/27  12:00:00,57.2958716206,11.9165013318,0.226177231521,0.0,34.3821554469,10.7710376103,0.732668247968,0.732668247968
 10/27  13:00:00,57.4039397482,11.9165013318,0.33424535916,0.0,34.3821554469,10.7710376103,0.421768976584,0.421768976584
 10/27  14:00:00,57.4550559115,11.9165013318,0.385361522448,0.0,34.3821554469,10.7710376103,0.0124848536725,0.0124848536725
 10/27  15:00:00,57.423038927,11.9165013318,0.353344537941,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  16:00:00,57.2232215025,11.9165013318,0.153527113427,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  17:00:00,62.5803610557,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,8.53721703467e-07,8.53721703467e-07
 10/27  18:00:00,52.67819395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.000405524792042,0.000405524792042
 10/27  19:00:00,52.67819395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,0.000697146877896,0.000697146877896
 10/27  20:00:00,47.6611724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.156846844552,0.156846844552
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,24.4673625273,11.9282789228,0.0,0.567790922353,1.91011974705,1.79517293505,77.7998334984,77.7998334984
 10/28  07:00:00,21.2118900576,11.9282789228,0.0,0.495359103927,3.8202394941,3.5903458701,66.2490240579,66.2490240579
 10/28  08:00:00,29.6286067949,11.9282789228,0.0,0.255699606298,11.4607184823,5.9839097835,55.9331283715,55.9331283715
 10/28  09:00:00,44.4147902664,11.9184642637,0.0,0.000633384509116,22.9214369646,9.5742556536,35.4985707285,35.4985707285
 10/28  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,19.9339948748,19.9339948748
 10/28  11:00:00,57.0765213292,11.9165013318,0.00682694014565,0.0,34.3821554469,10.7710376103,7.26154325803,7.26154325803
 10/28  12:00:00,57.2546364946,11.9165013318,0.184942105594,0.0,34.3821554469,10.7710376103,1.37897254207,1.37897254207
 10/28  13:00:00,57.4100000767,11.9165013318,0.340305687613,0.0,34.3821554469,10.7710376103,0.195451211747,0.195451211747
 10/28  14:00:00,57.4189569445,11.9165013318,0.349262555505,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  15:00:00,57.3539232971,11.9165013318,0.284228908046,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  16:00:00,57.1272839584,11.9165013318,0.0575895693274,0.0,34.3821554469,10.7710376103,0.173951710757,0.173951710757
 10/28  17:00:00,62.5803610557,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,9.33177302016,9.33177302016
 10/28  18:00:00,47.6631354311,11.9184642637,0.0,0.0,19.1011974705,8.3774736969,25.6002555231,25.6002555231
 10/28  19:00:00,37.7976331299,11.9282789228,0.0,0.158725941288,11.4607184823,5.9839097835,43.7197747854,43.7197747854
 10/28  20:00:00,37.9064199434,11.9282789228,0.0,0.26751275482,11.4607184823,5.9839097835,52.0154397615,52.0154397615
 10/28  21:00:00,27.9527551266,11.9282789228,0.0,0.347890839554,3.8202394941,3.5903458701,63.1827732392,63.1827732392
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,20.0585240249,11.9282789228,0.0,0.719659737921,3.8202394941,3.5903458701,108.635497958,108.635497958
 10/29  09:00:00,19.8528867492,11.9282789228,0.0,0.514022462203,3.8202394941,3.5903458701,78.7609540643,78.7609540643
 10/29  10:00:00,34.8312529764,11.9282789228,0.0,0.441324336991,15.2809579764,7.1806917402,62.4836907556,62.4836907556
 10/29  11:00:00,34.5397780433,11.9282789228,0.0,0.149849403856,15.2809579764,7.1806917402,52.75641308,52.75641308
 10/29  12:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,32.0682573438,32.0682573438
 10/29  13:00:00,44.4559993635,11.9165013318,0.0438054134884,0.0,22.9214369646,9.5742556536,8.64039160873,8.64039160873
 10/29  14:00:00,44.8013636997,11.9165013318,0.389169749662,0.0,22.9214369646,9.5742556536,0.169292462654,0.169292462654
 10/29  15:00:00,44.830644068,11.9165013318,0.418450117954,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  16:00:00,44.6187480862,11.9165013318,0.206554136167,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  17:00:00,39.8888177151,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  18:00:00,32.6101081468,11.9165013318,0.0,0.0,7.6404789882,4.7871278268,2.32024757498,2.32024757498
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,25.2514353747,11.9282789228,0.0,0.753472791385,1.91011974705,2.3935639134,98.2749494859,98.2749494859
 10/30  07:00:00,26.2920695853,11.9282789228,0.0,0.558517180814,7.6404789882,4.7871278268,71.9523463911,71.9523463911
 10/30  08:00:00,39.6450139145,11.9282789228,0.0,0.238063824284,19.1011974705,8.3774736969,52.1962795717,52.1962795717
 10/30  09:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,27.1901206533,27.1901206533
 10/30  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,18.5397184864,18.5397184864
 10/30  11:00:00,57.0726228845,11.9165013318,0.00292849545996,0.0,34.3821554469,10.7710376103,9.08966769302,9.08966769302
 10/30  12:00:00,57.1567963659,11.9165013318,0.0871019768551,0.0,34.3821554469,10.7710376103,6.74233793416,6.74233793416
 10/30  13:00:00,57.2625881873,11.9165013318,0.192893798236,0.0,34.3821554469,10.7710376103,2.48447920261,2.48447920261
 10/30  14:00:00,57.305973583,11.9165013318,0.236279193962,0.0,34.3821554469,10.7710376103,0.733472810786,0.733472810786
 10/30  15:00:00,57.2301846318,11.9165013318,0.160490242754,0.0,34.3821554469,10.7710376103,0.714000286973,0.714000286973
 10/30  16:00:00,57.0792608562,11.9165013318,0.00956646716115,0.0,34.3821554469,10.7710376103,0.883615029601,0.883615029601
 10/30  17:00:00,62.5803610557,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,7.99456321286,7.99456321286
 10/30  18:00:00,52.6801568819,11.9184642637,0.0,0.0,22.9214369646,9.5742556536,19.42923206,19.42923206
 10/30  19:00:00,52.7985289581,11.9282789228,0.0,0.108557417072,22.9214369646,9.5742556536,31.2480309057,31.2480309057
 10/30  20:00:00,47.9508700605,11.9282789228,0.0,0.277919970297,19.1011974705,8.3774736969,49.8299610186,49.8299610186
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,25.7650127872,11.9282789228,0.0,1.26705020394,1.91011974705,2.3935639134,166.51810743,166.51810743
 10/31  07:00:00,26.6776858335,11.9282789228,0.0,0.944133428973,7.6404789882,4.7871278268,128.277640169,128.277640169
 10/31  08:00:00,39.9213675799,11.9282789228,0.0,0.514417489653,19.1011974705,8.3774736969,96.6179934493,96.6179934493
 10/31  09:00:00,57.1212984164,11.9223901273,0.0,0.0457152318601,34.3821554469,10.7710376103,52.7155471385,52.7155471385
 10/31  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,31.8597242506,31.8597242506
 10/31  11:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,14.4830769453,14.4830769453
 10/31  12:00:00,57.1565700273,11.9165013318,0.0868756382211,0.0,34.3821554469,10.7710376103,5.53584562368,5.53584562368
 10/31  13:00:00,57.2938804189,11.9165013318,0.224186029879,0.0,34.3821554469,10.7710376103,1.87942120374,1.87942120374
 10/31  14:00:00,57.3426275553,11.9165013318,0.272933166307,0.0,34.3821554469,10.7710376103,1.05948610157,1.05948610157
 10/31  15:00:00,57.2739662256,11.9165013318,0.204271836574,0.0,34.3821554469,10.7710376103,0.863164204341,0.863164204341
 10/31  16:00:00,57.0922427418,11.9165013318,0.0225483527725,0.0,34.3821554469,10.7710376103,1.12175639627,1.12175639627
 10/31  17:00:00,62.5803610557,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,5.92035706097,5.92035706097
 10/31  18:00:00,52.67819395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,13.643747673,13.643747673
 10/31  19:00:00,52.723529386,11.926315991,0.0,0.0355207767904,22.9214369646,9.5742556536,23.501341915,23.501341915
 10/31  20:00:00,47.7900592117,11.9282789228,0.0,0.117109121455,19.1011974705,8.3774736969,28.3232757121,28.3232757121
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,25.0826679186,11.9282789228,0.0,0.584705335323,1.91011974705,2.3935639134,82.7708930401,82.7708930401
 11/01  07:00:00,26.1691230362,11.9282789228,0.0,0.435570631664,7.6404789882,4.7871278268,59.7310612222,59.7310612222
 11/01  08:00:00,39.5643153545,11.926315991,0.0,0.159328196066,19.1011974705,8.3774736969,42.5519508753,42.5519508753
 11/01  09:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,17.1356596945,17.1356596945
 11/01  10:00:00,57.0982301455,11.9165013318,0.0285357564367,0.0,34.3821554469,10.7710376103,5.18305936004,5.18305936004
 11/01  11:00:00,57.5293772417,11.9165013318,0.459682852614,0.0,34.3821554469,10.7710376103,0.41378969525,0.41378969525
 11/01  12:00:00,58.166584184,11.9165013318,1.09688979492,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  13:00:00,58.7620375716,11.9165013318,1.69234318257,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  14:00:00,59.2511170434,11.9165013318,2.1814226544,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  15:00:00,59.2825051194,11.9165013318,2.21281073034,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  16:00:00,58.7227178317,11.9165013318,1.65302344269,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  17:00:00,63.357105646,11.9165013318,0.776744590255,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  18:00:00,52.9714287155,11.9165013318,0.293234765466,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  19:00:00,52.7686559937,11.9165013318,0.0904620436644,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  20:00:00,47.6611724992,11.9165013318,0.0,0.0,19.1011974705,8.3774736969,0.000333960148887,0.000333960148887
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  06:00:00,25.3216195395,11.9282789228,0.0,0.823656956177,1.91011974705,2.3935639134,121.019997167,121.019997167
 11/02  07:00:00,26.3901108144,11.9282789228,0.0,0.656558409911,7.6404789882,4.7871278268,97.7560269045,97.7560269045
 11/02  08:00:00,39.8235992866,11.9282789228,0.0,0.416649196397,19.1011974705,8.3774736969,80.0954787431,80.0954787431
 11/02  09:00:00,57.2453544487,11.9282789228,0.0,0.163882468722,34.3821554469,10.7710376103,54.1709381336,54.1709381336
 11/02  10:00:00,57.2580827611,11.9282789228,0.0,0.176610781056,34.3821554469,10.7710376103,46.4604852046,46.4604852046
 11/02  11:00:00,57.3327909136,11.9282789228,0.0,0.251318933611,34.3821554469,10.7710376103,38.9300245485,38.9300245485
 11/02  12:00:00,57.2940212202,11.9282789228,0.0,0.212549240196,34.3821554469,10.7710376103,34.4704915642,34.4704915642
 11/02  13:00:00,57.1700422359,11.9282789228,0.0,0.0885702558937,34.3821554469,10.7710376103,30.8333724156,30.8333724156
 11/02  14:00:00,57.1637610495,11.9282789228,0.0,0.0822890695019,34.3821554469,10.7710376103,28.0437472453,28.0437472453
 11/02  15:00:00,57.2394034296,11.9282789228,0.0,0.157931449552,34.3821554469,10.7710376103,23.8288273489,23.8288273489
 11/02  16:00:00,57.3102325772,11.9282789228,0.0,0.22876059718,34.3821554469,10.7710376103,26.8437277134,26.8437277134
 11/02  17:00:00,64.267015565,11.9282789228,0.0,0.297210251625,34.3821554469,10.7710376103,34.7382112066,34.7382112066
 11/02  18:00:00,53.0265794114,11.9282789228,0.0,0.336607870346,22.9214369646,9.5742556536,40.8682208039,40.8682208039
 11/02  19:00:00,53.0818491991,11.9282789228,0.0,0.391877658101,22.9214369646,9.5742556536,49.3970393504,49.3970393504
 11/02  20:00:00,48.0910113359,11.9282789228,0.0,0.418061245646,19.1011974705,8.3774736969,53.8883930971,53.8883930971
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,25.5659316117,11.9282789228,0.0,1.06796902841,1.91011974705,2.3935639134,130.774437335,130.774437335
 11/03  07:00:00,26.506091094,11.9282789228,0.0,0.77253868952,7.6404789882,4.7871278268,96.7493511948,96.7493511948
 11/03  08:00:00,40.0010132477,11.9282789228,0.0,0.594063157514,19.1011974705,8.3774736969,79.9443187027,79.9443187027
 11/03  09:00:00,57.5245058863,11.9282789228,0.0,0.443033906248,34.3821554469,10.7710376103,58.5283745183,58.5283745183
 11/03  10:00:00,57.5164446387,11.9282789228,0.0,0.434972658677,34.3821554469,10.7710376103,52.7299899895,52.7299899895
 11/03  11:00:00,57.4889603991,11.9282789228,0.0,0.407488419073,34.3821554469,10.7710376103,45.3858779772,45.3858779772
 11/03  12:00:00,57.4709957427,11.9282789228,0.0,0.389523762644,34.3821554469,10.7710376103,42.8584782247,42.8584782247
 11/03  13:00:00,57.4453164206,11.9282789228,0.0,0.363844440616,34.3821554469,10.7710376103,40.6683104347,40.6683104347
 11/03  14:00:00,57.4390019207,11.9282789228,0.0,0.35752994063,34.3821554469,10.7710376103,39.4286853126,39.4286853126
 11/03  15:00:00,57.3782731815,11.9282789228,0.0,0.296801201457,34.3821554469,10.7710376103,35.4023684494,35.4023684494
 11/03  16:00:00,57.4187599097,11.9282789228,0.0,0.337287929684,34.3821554469,10.7710376103,37.2580603231,37.2580603231
 11/03  17:00:00,64.3586087994,11.9282789228,0.0,0.388803486026,34.3821554469,10.7710376103,41.8725946869,41.8725946869
 11/03  18:00:00,53.1026974507,11.9282789228,0.0,0.41272590969,22.9214369646,9.5742556536,45.7437364063,45.7437364063
 11/03  19:00:00,53.1450979913,11.9282789228,0.0,0.455126450314,22.9214369646,9.5742556536,52.0388431984,52.0388431984
 11/03  20:00:00,48.1473159091,11.9282789228,0.0,0.474365818902,19.1011974705,8.3774736969,55.0402837504,55.0402837504
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,25.2002780904,11.9282789228,0.0,1.30070648552,1.91011974705,1.79517293505,151.584718672,151.584718672
 11/04  07:00:00,23.1206145881,11.9282789228,0.0,1.02641696779,3.8202394941,3.5903458701,123.388301273,123.388301273
 11/04  08:00:00,30.1301835054,11.9282789228,0.0,0.757276316821,11.4607184823,5.9839097835,108.839191317,108.839191317
 11/04  09:00:00,45.0412699187,11.9282789228,0.0,0.617298377629,22.9214369646,9.5742556536,90.582391569,90.582391569
 11/04  10:00:00,57.6657379505,11.9282789228,0.0,0.58426597048,34.3821554469,10.7710376103,83.6990926077,83.6990926077
 11/04  11:00:00,57.7021550432,11.9282789228,0.0,0.620683063192,34.3821554469,10.7710376103,77.9956930538,77.9956930538
 11/04  12:00:00,57.7358740929,11.9282789228,0.0,0.654402112893,34.3821554469,10.7710376103,77.8040438408,77.8040438408
 11/04  13:00:00,57.7478447567,11.9282789228,0.0,0.666372776693,34.3821554469,10.7710376103,77.8297196062,77.8297196062
 11/04  14:00:00,57.7494852378,11.9282789228,0.0,0.668013257779,34.3821554469,10.7710376103,76.9775249549,76.9775249549
 11/04  15:00:00,57.7516051188,11.9282789228,0.0,0.670133138747,34.3821554469,10.7710376103,76.5206628139,76.5206628139
 11/04  16:00:00,57.7706880044,11.9282789228,0.0,0.689216024338,34.3821554469,10.7710376103,77.9936020066,77.9936020066
 11/04  17:00:00,64.699138991,11.9282789228,0.0,0.729333677642,34.3821554469,10.7710376103,84.0945450699,84.0945450699
 11/04  18:00:00,48.4860750046,11.9282789228,0.0,0.813124914344,19.1011974705,8.3774736969,100.696224913,100.696224913
 11/04  19:00:00,38.4852582835,11.9282789228,0.0,0.846351094873,11.4607184823,5.9839097835,106.269022746,106.269022746
 11/04  20:00:00,38.508389541,11.9282789228,0.0,0.8694823524,11.4607184823,5.9839097835,108.002444606,108.002444606
 11/04  21:00:00,28.5279456543,11.9282789228,0.0,0.923081367275,3.8202394941,3.5903458701,118.633862311,118.633862311
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.991229317,0.00981465915253,0.0,0.0101219757924,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,12.0359837213,0.0223585303154,0.0,0.0423325088871,1.91011974705,1.79517293505,0.333973337807,0.333973337807
 11/05  05:00:00,12.0787140131,0.0421576119188,0.0,0.0652637190527,1.91011974705,1.79517293505,0.948700434442,0.948700434442
 11/05  06:00:00,12.0936449106,0.0440346700864,0.0,0.0783175584377,1.91011974705,1.79517293505,1.00775230164,1.00775230164
 11/05  07:00:00,6.60159517862,0.0567484480861,0.0,0.0842207150986,1.91011974705,1.79517293505,1.40831230304,1.40831230304
 11/05  08:00:00,20.9421427399,11.9282789228,0.0,1.60327845285,3.8202394941,3.5903458701,192.18201766,192.18201766
 11/05  09:00:00,20.5069256031,11.9282789228,0.0,1.16806131605,3.8202394941,3.5903458701,145.833523538,145.833523538
 11/05  10:00:00,35.4072231696,11.9282789228,0.0,1.01729453013,15.2809579764,7.1806917402,126.616929528,126.616929528
 11/05  11:00:00,35.313225275,11.9282789228,0.0,0.923296635607,15.2809579764,7.1806917402,116.218049389,116.218049389
 11/05  12:00:00,45.2606448511,11.9282789228,0.0,0.836673310064,22.9214369646,9.5742556536,101.125814692,101.125814692
 11/05  13:00:00,45.2442475492,11.9282789228,0.0,0.820276008153,22.9214369646,9.5742556536,99.781796348,99.781796348
 11/05  14:00:00,45.2355781113,11.9282789228,0.0,0.811606570324,22.9214369646,9.5742556536,98.2651850262,98.2651850262
 11/05  15:00:00,45.2824316458,11.9282789228,0.0,0.858460104753,22.9214369646,9.5742556536,96.8499389869,96.8499389869
 11/05  16:00:00,45.2787213898,11.9282789228,0.0,0.854749848783,22.9214369646,9.5742556536,95.3185703422,95.3185703422
 11/05  17:00:00,41.7764635517,11.9282789228,0.0,0.498201578927,15.2809579764,7.1806917402,117.430100354,117.430100354
 11/05  18:00:00,33.1472662732,11.9282789228,0.0,0.525380535409,7.6404789882,4.7871278268,121.97071625,121.97071625
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5716465923,0.00196293183051,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.601378233,0.011777590983,0.0,0.0199169816123,1.91011974705,2.3935639134,0.0,0.0
 11/06  06:00:00,12.5916010512,0.00981465915253,0.0,0.0121027316371,1.91011974705,2.3935639134,0.0,0.0
 11/06  07:00:00,20.3684118194,11.9282789228,0.0,1.3811159028,1.91011974705,2.3935639134,152.470225073,152.470225073
 11/06  08:00:00,25.005576,11.9282789228,0.0,0.649690262178,7.6404789882,4.7871278268,100.504891928,100.504891928
 11/06  09:00:00,39.5797603452,11.9282789228,0.0,0.172810254976,19.1011974705,8.3774736969,73.4143133853,73.4143133853
 11/06  10:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,46.974061136,46.974061136
 11/06  11:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,35.2832702986,35.2832702986
 11/06  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,25.8649622444,25.8649622444
 11/06  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,24.703815655,24.703815655
 11/06  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,22.5282704945,22.5282704945
 11/06  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,20.1382241644,20.1382241644
 11/06  16:00:00,57.1423603629,11.9243530592,0.0,0.0648142465148,34.3821554469,10.7710376103,22.2688778931,22.2688778931
 11/06  17:00:00,64.2032399405,11.9282789228,0.0,0.233434627121,34.3821554469,10.7710376103,29.7382057256,29.7382057256
 11/06  18:00:00,65.6557565973,11.9282789228,0.0,0.30828461723,34.3821554469,10.7710376103,36.169244536,36.169244536
 11/06  19:00:00,53.0453306325,11.9282789228,0.0,0.355359091466,22.9214369646,9.5742556536,43.0057547591,43.0057547591
 11/06  20:00:00,53.1237409912,11.9282789228,0.0,0.433769450218,22.9214369646,9.5742556536,55.0573492889,55.0573492889
 11/06  21:00:00,48.1572935018,11.9282789228,0.0,0.48434341161,19.1011974705,8.3774736969,62.9374389702,62.9374389702
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,20.290746292,11.9282789228,0.0,1.30345037541,1.91011974705,2.3935639134,159.501514678,159.501514678
 11/07  08:00:00,25.214099011,11.9282789228,0.0,0.858213273211,7.6404789882,4.7871278268,120.179055293,120.179055293
 11/07  09:00:00,40.1111290092,11.9282789228,0.0,0.704178918959,19.1011974705,8.3774736969,102.068971037,102.068971037
 11/07  10:00:00,57.6336447458,11.9282789228,0.0,0.552172765805,34.3821554469,10.7710376103,76.3514171906,76.3514171906
 11/07  11:00:00,57.3958646308,11.9282789228,0.0,0.314392650808,34.3821554469,10.7710376103,62.7031421639,62.7031421639
 11/07  12:00:00,57.3500581145,11.9282789228,0.0,0.268586134485,34.3821554469,10.7710376103,47.8639131037,47.8639131037
 11/07  13:00:00,57.0919380571,11.9204271955,0.0,0.0183178044158,34.3821554469,10.7710376103,40.5455335882,40.5455335882
 11/07  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,34.8193025149,34.8193025149
 11/07  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,28.7657544341,28.7657544341
 11/07  16:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,25.6911461428,25.6911461428
 11/07  17:00:00,64.2078793189,11.9282789228,0.0,0.238074005513,34.3821554469,10.7710376103,44.1376035458,44.1376035458
 11/07  18:00:00,65.8119219383,11.9282789228,0.0,0.464449958276,34.3821554469,10.7710376103,64.5914529699,64.5914529699
 11/07  19:00:00,53.1869168067,11.9282789228,0.0,0.496945265698,22.9214369646,9.5742556536,66.7867104117,66.7867104117
 11/07  20:00:00,53.189926281,11.9282789228,0.0,0.499954739992,22.9214369646,9.5742556536,66.3364112913,66.3364112913
 11/07  21:00:00,48.1817753104,11.9282789228,0.0,0.508825220195,19.1011974705,8.3774736969,67.7921308213,67.7921308213
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.5716465923,0.00196293183051,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  07:00:00,20.5942178066,11.9282789228,0.0,1.60692188996,1.91011974705,2.3935639134,198.16971554,198.16971554
 11/08  08:00:00,25.3283837286,11.9282789228,0.0,0.972497990799,7.6404789882,4.7871278268,156.467687187,156.467687187
 11/08  09:00:00,39.9790924745,11.9282789228,0.0,0.57214238431,19.1011974705,8.3774736969,139.175126716,139.175126716
 11/08  10:00:00,57.3211048395,11.9282789228,0.0,0.239632859516,34.3821554469,10.7710376103,115.226160004,115.226160004
 11/08  11:00:00,57.0983734399,11.9223901273,0.0,0.0227902553826,34.3821554469,10.7710376103,102.475519464,102.475519464
 11/08  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,93.1008704234,93.1008704234
 11/08  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,88.0527663015,88.0527663015
 11/08  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,88.9982752574,88.9982752574
 11/08  15:00:00,57.1247206593,11.9223901273,0.0,0.0491374747693,34.3821554469,10.7710376103,94.6222253177,94.6222253177
 11/08  16:00:00,57.4552242955,11.9282789228,0.0,0.373752315497,34.3821554469,10.7710376103,95.2039650802,95.2039650802
 11/08  17:00:00,64.6159703187,11.9282789228,0.0,0.646165005357,34.3821554469,10.7710376103,101.810759378,101.810759378
 11/08  18:00:00,66.1202133138,11.9282789228,0.0,0.772741333731,34.3821554469,10.7710376103,111.38385826,111.38385826
 11/08  19:00:00,53.5318174047,11.9282789228,0.0,0.841845863665,22.9214369646,9.5742556536,120.359933511,120.359933511
 11/08  20:00:00,53.6063376495,11.9282789228,0.0,0.9163661085,22.9214369646,9.5742556536,129.686611216,129.686611216
 11/08  21:00:00,48.6399177014,11.9282789228,0.0,0.966967611223,19.1011974705,8.3774736969,136.087076651,136.087076651
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.624115921,0.0378467196722,0.0,0.0165855408857,1.91011974705,2.3935639134,0.996825462685,0.996825462685
 11/09  02:00:00,12.8084655108,0.148462280473,0.0,0.0903195698614,1.91011974705,2.3935639134,4.34242072028,4.34242072028
 11/09  03:00:00,12.885422856,0.178448684559,0.0,0.137290510969,1.91011974705,2.3935639134,5.27874623191,5.27874623191
 11/09  04:00:00,13.0063912289,0.262106681881,0.0,0.174600886554,1.91011974705,2.3935639134,7.97282480816,7.97282480816
 11/09  05:00:00,13.0423358143,0.26670372051,0.0,0.205948433343,1.91011974705,2.3935639134,8.07252179759,8.07252179759
 11/09  06:00:00,13.1433569714,0.347185085475,0.0,0.226488225452,1.91011974705,2.3935639134,10.678721269,10.678721269
 11/09  07:00:00,20.9191330016,11.9282789228,0.0,1.93183708498,1.91011974705,2.3935639134,251.764299836,251.764299836
 11/09  08:00:00,25.5580707054,11.9282789228,0.0,1.20218496754,7.6404789882,4.7871278268,191.082357823,191.082357823
 11/09  09:00:00,40.0959328012,11.9282789228,0.0,0.688982710968,19.1011974705,8.3774736969,159.487646328,159.487646328
 11/09  10:00:00,57.3878942632,11.9282789228,0.0,0.306422283151,34.3821554469,10.7710376103,126.622831245,126.622831245
 11/09  11:00:00,57.1353801895,11.926315991,0.0,0.0558711413099,34.3821554469,10.7710376103,110.328288722,110.328288722
 11/09  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,93.2781160348,93.2781160348
 11/09  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,84.0271754091,84.0271754091
 11/09  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,77.1098292446,77.1098292446
 11/09  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,75.600855851,75.600855851
 11/09  16:00:00,57.3108090393,11.9282789228,0.0,0.229337059246,34.3821554469,10.7710376103,79.0243810157,79.0243810157
 11/09  17:00:00,64.5176342164,11.9282789228,0.0,0.547828903007,34.3821554469,10.7710376103,89.6201835005,89.6201835005
 11/09  18:00:00,66.0414756118,11.9282789228,0.0,0.694003631818,34.3821554469,10.7710376103,101.842021198,101.842021198
 11/09  19:00:00,53.4492935901,11.9282789228,0.0,0.759322049039,22.9214369646,9.5742556536,109.908362585,109.908362585
 11/09  20:00:00,53.5242699911,11.9282789228,0.0,0.834298450069,22.9214369646,9.5742556536,119.616594517,119.616594517
 11/09  21:00:00,48.589153318,11.9282789228,0.0,0.91620322776,19.1011974705,8.3774736969,131.123765608,131.123765608
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5716465923,0.00196293183051,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.7285165081,0.10718411727,0.0,0.0516487303685,1.91011974705,2.3935639134,3.03798141649,3.03798141649
 11/10  03:00:00,12.8880276651,0.194061387123,0.0,0.124282617516,1.91011974705,2.3935639134,5.79946953936,5.79946953936
 11/10  04:00:00,13.0426858111,0.303321418775,0.0,0.169680731922,1.91011974705,2.3935639134,9.27655817738,9.27655817738
 11/10  05:00:00,13.0201244355,0.258901350854,0.0,0.191539424156,1.91011974705,2.3935639134,7.85622316125,7.85622316125
 11/10  06:00:00,13.1269308194,0.349304744163,0.0,0.207942414747,1.91011974705,2.3935639134,10.7456448776,10.7456448776
 11/10  07:00:00,20.8750497068,11.9282789228,0.0,1.88775379022,1.91011974705,2.3935639134,249.226722171,249.226722171
 11/10  08:00:00,25.4834036913,11.9282789228,0.0,1.12751795344,7.6404789882,4.7871278268,184.797452942,184.797452942
 11/10  09:00:00,39.9873875463,11.9282789228,0.0,0.580437456053,19.1011974705,8.3774736969,146.686649992,146.686649992
 11/10  10:00:00,57.2252056122,11.9282789228,0.0,0.143733632168,34.3821554469,10.7710376103,104.913934236,104.913934236
 11/10  11:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,82.1717892865,82.1717892865
 11/10  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,61.4745835177,61.4745835177
 11/10  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,51.3109303834,51.3109303834
 11/10  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,44.2598810943,44.2598810943
 11/10  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,42.7335481524,42.7335481524
 11/10  16:00:00,57.0929296928,11.9204271955,0.0,0.0193094400537,34.3821554469,10.7710376103,42.6139757627,42.6139757627
 11/10  17:00:00,65.6916469111,11.9282789228,0.0,0.344174931124,34.3821554469,10.7710376103,63.9088847112,63.9088847112
 11/10  18:00:00,65.879199151,11.9282789228,0.0,0.531727170945,34.3821554469,10.7710376103,81.3083416778,81.3083416778
 11/10  19:00:00,53.2185441876,11.9282789228,0.0,0.528572646531,22.9214369646,9.5742556536,78.434549304,78.434549304
 11/10  20:00:00,53.2993354486,11.9282789228,0.0,0.609363907583,22.9214369646,9.5742556536,89.9928967163,89.9928967163
