Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/10  21:00:00,48.3286244278,11.9282789228,0.0,0.655674337607,19.1011974705,8.3774736969,95.1802105798,95.1802105798
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  05:00:00,11.9885743174,0.011777590983,0.0,0.00550404436438,1.91011974705,1.79517293505,0.0,0.0
 11/11  06:00:00,12.087687814,0.0713502834057,0.0,0.0450448484626,1.91011974705,1.79517293505,1.91418527337,1.91418527337
 11/11  07:00:00,8.08759969487,0.171766986062,0.0,0.077540026704,1.91011974705,1.79517293505,5.11113472116,5.11113472116
 11/11  08:00:00,3.76929288841,0.063081313546,0.0,0.00091889276405,1.91011974705,1.79517293505,1.98447578714,1.98447578714
 11/11  09:00:00,20.6872699925,11.9282789228,0.0,1.34840570545,3.8202394941,3.5903458701,196.531718149,196.531718149
 11/11  10:00:00,20.2381719882,11.9282789228,0.0,0.899307701167,3.8202394941,3.5903458701,140.103911763,140.103911763
 11/11  11:00:00,35.1001766276,11.9282789228,0.0,0.710247988198,15.2809579764,7.1806917402,112.165134439,112.165134439
 11/11  12:00:00,34.8254666304,11.9282789228,0.0,0.435537990933,15.2809579764,7.1806917402,93.1442173418,93.1442173418
 11/11  13:00:00,44.7946303955,11.9282789228,0.0,0.370658854461,22.9214369646,9.5742556536,73.8440550633,73.8440550633
 11/11  14:00:00,44.8250566971,11.9282789228,0.0,0.401085156067,22.9214369646,9.5742556536,67.063144076,67.063144076
 11/11  15:00:00,44.871130908,11.9282789228,0.0,0.447159366971,22.9214369646,9.5742556536,64.2739242118,64.2739242118
 11/11  16:00:00,44.9368307389,11.9282789228,0.0,0.512859197898,22.9214369646,9.5742556536,65.4808017718,65.4808017718
 11/11  17:00:00,53.2414857523,11.9282789228,0.0,0.551514211273,22.9214369646,9.5742556536,67.352929272,67.352929272
 11/11  18:00:00,42.9549461673,11.9282789228,0.0,0.299017527871,15.2809579764,7.1806917402,90.2772296733,90.2772296733
 11/11  19:00:00,32.9626759152,11.9282789228,0.0,0.340790177395,7.6404789882,4.7871278268,98.7072969486,98.7072969486
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  07:00:00,7.86072787464,0.00785172732202,0.0,0.0145834652228,1.91011974705,1.79517293505,0.0,0.0
 11/12  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  09:00:00,20.5907499931,11.9282789228,0.0,1.25188570604,3.8202394941,3.5903458701,173.652130241,173.652130241
 11/12  10:00:00,20.2522288532,11.9282789228,0.0,0.913364566169,3.8202394941,3.5903458701,127.19964494,127.19964494
 11/12  11:00:00,35.0917414106,11.9282789228,0.0,0.701812771156,15.2809579764,7.1806917402,99.9345454389,99.9345454389
 11/12  12:00:00,34.7233624013,11.9282789228,0.0,0.333433761844,15.2809579764,7.1806917402,72.9561209711,72.9561209711
 11/12  13:00:00,44.521980882,11.9282789228,0.0,0.098009340972,22.9214369646,9.5742556536,46.3713603582,46.3713603582
 11/12  14:00:00,44.5956406245,11.9282789228,0.0,0.171669083509,22.9214369646,9.5742556536,41.9895169651,41.9895169651
 11/12  15:00:00,44.5988016277,11.9282789228,0.0,0.174830086662,22.9214369646,9.5742556536,37.1433747664,37.1433747664
 11/12  16:00:00,44.6599689117,11.9282789228,0.0,0.23599737066,22.9214369646,9.5742556536,37.1907801367,37.1907801367
 11/12  17:00:00,53.0531407561,11.9282789228,0.0,0.363169215067,22.9214369646,9.5742556536,46.2140762238,46.2140762238
 11/12  18:00:00,42.8706299465,11.9282789228,0.0,0.214701307054,15.2809579764,7.1806917402,73.2559405942,73.2559405942
 11/12  19:00:00,32.8906603133,11.9282789228,0.0,0.268774575467,7.6404789882,4.7871278268,82.9758519617,82.9758519617
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  07:00:00,21.5051824574,11.9282789228,0.0,1.14021987416,1.91011974705,2.3935639134,124.893346912,124.893346912
 11/13  08:00:00,25.0942689904,11.9282789228,0.0,0.738383252582,7.6404789882,4.7871278268,82.2101906132,82.2101906132
 11/13  09:00:00,40.0103008487,11.9282789228,0.0,0.603350758471,19.1011974705,8.3774736969,62.3029697118,62.3029697118
 11/13  10:00:00,57.5893933318,11.9282789228,0.0,0.507921351752,34.3821554469,10.7710376103,43.8868245204,43.8868245204
 11/13  11:00:00,57.6401179712,11.9282789228,0.0,0.558645991144,34.3821554469,10.7710376103,55.5136953543,55.5136953543
 11/13  12:00:00,57.6252724434,11.9282789228,0.0,0.543800463415,34.3821554469,10.7710376103,57.5796717395,57.5796717395
 11/13  13:00:00,57.3239444263,11.9282789228,0.0,0.242472446305,34.3821554469,10.7710376103,47.1720873089,47.1720873089
 11/13  14:00:00,57.0785095098,11.9184642637,0.0,0.00685218893072,34.3821554469,10.7710376103,36.1798347929,36.1798347929
 11/13  15:00:00,57.147795788,11.9243530592,0.0,0.0702496716177,34.3821554469,10.7710376103,39.9147109537,39.9147109537
 11/13  16:00:00,57.3632630829,11.9282789228,0.0,0.281791102843,34.3821554469,10.7710376103,44.4143347551,44.4143347551
 11/13  17:00:00,65.724914879,11.9282789228,0.0,0.377442898949,34.3821554469,10.7710376103,45.7502290085,45.7502290085
 11/13  18:00:00,65.769083413,11.9282789228,0.0,0.421611433007,34.3821554469,10.7710376103,49.1738967419,49.1738967419
 11/13  19:00:00,53.1909101812,11.9282789228,0.0,0.500938640189,22.9214369646,9.5742556536,57.330092637,57.330092637
 11/13  20:00:00,53.2683514793,11.9282789228,0.0,0.578379938318,22.9214369646,9.5742556536,68.5547591741,68.5547591741
 11/13  21:00:00,48.2632651572,11.9282789228,0.0,0.590315066934,19.1011974705,8.3774736969,72.8940212808,72.8940212808
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  06:00:00,12.5716465923,0.00196293183051,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  07:00:00,21.930949511,11.9282789228,0.0,1.5659869277,1.91011974705,2.3935639134,185.214334637,185.214334637
 11/14  08:00:00,25.3656087135,11.9282789228,0.0,1.00972297568,7.6404789882,4.7871278268,147.12127587,147.12127587
 11/14  09:00:00,40.0209908852,11.9282789228,0.0,0.614040794997,19.1011974705,8.3774736969,128.991672714,128.991672714
 11/14  10:00:00,57.4043694328,11.9282789228,0.0,0.322897452762,34.3821554469,10.7710376103,105.648266681,105.648266681
 11/14  11:00:00,57.3144000158,11.9282789228,0.0,0.232928035818,34.3821554469,10.7710376103,98.366445453,98.366445453
 11/14  12:00:00,57.4081413575,11.9282789228,0.0,0.326669377457,34.3821554469,10.7710376103,90.8040285292,90.8040285292
 11/14  13:00:00,57.5023209975,11.9282789228,0.0,0.42084901748,34.3821554469,10.7710376103,86.9204110055,86.9204110055
 11/14  14:00:00,57.6145161142,11.9282789228,0.0,0.53304413419,34.3821554469,10.7710376103,86.6075259011,86.6075259011
 11/14  15:00:00,57.5364916217,11.9282789228,0.0,0.455019641646,34.3821554469,10.7710376103,87.404641946,87.404641946
 11/14  16:00:00,57.6556715063,11.9282789228,0.0,0.574199526242,34.3821554469,10.7710376103,90.245131334,90.245131334
 11/14  17:00:00,66.0483480578,11.9282789228,0.0,0.700876077799,34.3821554469,10.7710376103,96.1251602674,96.1251602674
 11/14  18:00:00,66.1123394684,11.9282789228,0.0,0.764867488365,34.3821554469,10.7710376103,101.605084784,101.605084784
 11/14  19:00:00,53.5016454575,11.9282789228,0.0,0.811673916502,22.9214369646,9.5742556536,106.587018585,106.587018585
 11/14  20:00:00,53.5594197737,11.9282789228,0.0,0.869448232711,22.9214369646,9.5742556536,113.871056014,113.871056014
 11/14  21:00:00,48.5706220076,11.9282789228,0.0,0.897671917407,19.1011974705,8.3774736969,117.695884149,117.695884149
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5837186518,0.00588879549152,0.0,0.00814619589378,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.6683365937,0.0376673221453,0.0,0.0609856110699,1.91011974705,2.3935639134,0.808923626326,0.808923626326
 11/15  04:00:00,12.7245654771,0.0553964951322,0.0,0.0994853214878,1.91011974705,2.3935639134,1.36541328295,1.36541328295
 11/15  05:00:00,12.7900469791,0.0993161125857,0.0,0.121047206062,1.91011974705,2.3935639134,2.73176683858,2.73176683858
 11/15  06:00:00,12.8196172411,0.105573694331,0.0,0.144359886279,1.91011974705,2.3935639134,2.92980788906,2.92980788906
 11/15  07:00:00,22.1571716121,11.9282789228,0.0,1.79220902882,1.91011974705,2.3935639134,220.641568743,220.641568743
 11/15  08:00:00,25.4533098782,11.9282789228,0.0,1.09742414036,7.6404789882,4.7871278268,167.380520354,167.380520354
 11/15  09:00:00,40.0219176199,11.9282789228,0.0,0.614967529717,19.1011974705,8.3774736969,140.472099617,140.472099617
 11/15  10:00:00,57.3134762008,11.9282789228,0.0,0.232004220748,34.3821554469,10.7710376103,110.703625507,110.703625507
 11/15  11:00:00,57.0930135636,11.9223901273,0.0,0.0174303790245,34.3821554469,10.7710376103,97.4003239602,97.4003239602
 11/15  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,81.1658076075,81.1658076075
 11/15  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,73.905233091,73.905233091
 11/15  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,73.1599747983,73.1599747983
 11/15  15:00:00,57.0758619744,11.9184642637,0.0,0.00420465350356,34.3821554469,10.7710376103,76.8893573447,76.8893573447
 11/15  16:00:00,57.3229041811,11.9282789228,0.0,0.241432201122,34.3821554469,10.7710376103,78.2644160491,78.2644160491
 11/15  17:00:00,65.8743667765,11.9282789228,0.0,0.526894796471,34.3821554469,10.7710376103,84.5925681105,84.5925681105
 11/15  18:00:00,65.9786403732,11.9282789228,0.0,0.631168393145,34.3821554469,10.7710376103,91.8151072343,91.8151072343
 11/15  19:00:00,53.3687866317,11.9282789228,0.0,0.678815090659,22.9214369646,9.5742556536,96.8010257715,96.8010257715
 11/15  20:00:00,53.414299387,11.9282789228,0.0,0.724327845996,22.9214369646,9.5742556536,101.869665632,101.869665632
 11/15  21:00:00,48.4354056671,11.9282789228,0.0,0.762455576912,19.1011974705,8.3774736969,106.052314143,106.052314143
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  03:00:00,12.583445957,0.00588879549152,0.0,0.0078735010756,1.91011974705,2.3935639134,0.0,0.0
 11/16  04:00:00,12.6792073556,0.0506494822245,0.0,0.058874212883,1.91011974705,2.3935639134,1.21910139616,1.21910139616
 11/16  05:00:00,12.8154100252,0.132822938734,0.0,0.112903426047,1.91011974705,2.3935639134,3.83639044151,3.83639044151
 11/16  06:00:00,12.9076269221,0.193479105166,0.0,0.144464156483,1.91011974705,2.3935639134,5.77916908759,5.77916908759
 11/16  07:00:00,22.154353879,11.9282789228,0.0,1.78939129572,1.91011974705,2.3935639134,227.171498285,227.171498285
 11/16  08:00:00,25.4415947387,11.9282789228,0.0,1.08570900087,7.6404789882,4.7871278268,171.845600242,171.845600242
 11/16  09:00:00,39.9904370738,11.9282789228,0.0,0.583486983616,19.1011974705,8.3774736969,141.749440133,141.749440133
 11/16  10:00:00,57.2583734906,11.9282789228,0.0,0.176901510577,34.3821554469,10.7710376103,107.942963845,107.942963845
 11/16  11:00:00,57.0716573209,11.9184642637,0.0,0.0,34.3821554469,10.7710376103,88.825408684,88.825408684
 11/16  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,70.3567993234,70.3567993234
 11/16  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,62.5885201132,62.5885201132
 11/16  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,54.0497615779,54.0497615779
 11/16  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,51.072683646,51.072683646
 11/16  16:00:00,57.1352042609,11.9223901273,0.0,0.0596210763953,34.3821554469,10.7710376103,55.8123604009,55.8123604009
 11/16  17:00:00,65.7732988964,11.9282789228,0.0,0.425826916393,34.3821554469,10.7710376103,75.3405326928,75.3405326928
 11/16  18:00:00,65.9303758677,11.9282789228,0.0,0.58290388766,34.3821554469,10.7710376103,87.1745300658,87.1745300658
 11/16  19:00:00,53.3455323784,11.9282789228,0.0,0.655560837394,22.9214369646,9.5742556536,96.5010765467,96.5010765467
 11/16  20:00:00,53.4422860519,11.9282789228,0.0,0.752314510904,22.9214369646,9.5742556536,110.081076423,110.081076423
 11/16  21:00:00,48.4941784028,11.9282789228,0.0,0.821228312578,19.1011974705,8.3774736969,119.545442417,119.545442417
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.6546002229,0.059626934937,0.0,0.0252896275445,1.91011974705,2.3935639134,1.59196187907,1.59196187907
 11/17  03:00:00,12.8501648326,0.186478354137,0.0,0.0940028180475,1.91011974705,2.3935639134,5.57297041821,5.57297041821
 11/17  04:00:00,12.9352603733,0.223529400389,0.0,0.142047312495,1.91011974705,2.3935639134,6.7544371029,6.7544371029
 11/17  05:00:00,13.0590587078,0.302874634665,0.0,0.186500412665,1.91011974705,2.3935639134,9.26619038289,9.26619038289
 11/17  06:00:00,13.1151844464,0.326074353523,0.0,0.219426432391,1.91011974705,2.3935639134,10.0156510913,10.0156510913
 11/17  07:00:00,22.3349116454,11.9282789228,0.0,1.96994906211,1.91011974705,2.3935639134,261.265848349,261.265848349
 11/17  08:00:00,25.5670567023,11.9282789228,0.0,1.21117096451,7.6404789882,4.7871278268,196.282007082,196.282007082
 11/17  09:00:00,40.0964921269,11.9282789228,0.0,0.689542036637,19.1011974705,8.3774736969,159.18313364,159.18313364
 11/17  10:00:00,57.4501495836,11.9282789228,0.0,0.368677603533,34.3821554469,10.7710376103,120.183392586,120.183392586
 11/17  11:00:00,57.1236562798,11.9223901273,0.0,0.0480730952827,34.3821554469,10.7710376103,95.2294808474,95.2294808474
 11/17  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,74.7233526011,74.7233526011
 11/17  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,62.0339761892,62.0339761892
 11/17  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,54.3094019316,54.3094019316
 11/17  15:00:00,57.0731758517,11.9184642637,0.0,0.00151853084445,34.3821554469,10.7710376103,53.300956107,53.300956107
 11/17  16:00:00,57.2698985245,11.9282789228,0.0,0.188426544474,34.3821554469,10.7710376103,57.5509261998,57.5509261998
 11/17  17:00:00,65.8176548484,11.9282789228,0.0,0.470182868356,34.3821554469,10.7710376103,74.0163420601,74.0163420601
 11/17  18:00:00,65.9784006279,11.9282789228,0.0,0.630928647916,34.3821554469,10.7710376103,91.9039427639,91.9039427639
 11/17  19:00:00,53.3979396247,11.9282789228,0.0,0.707968083718,22.9214369646,9.5742556536,102.643992652,102.643992652
 11/17  20:00:00,53.4907001819,11.9282789228,0.0,0.800728640853,22.9214369646,9.5742556536,115.45987941,115.45987941
 11/17  21:00:00,48.5194303062,11.9282789228,0.0,0.846480215931,19.1011974705,8.3774736969,121.174194669,121.174194669
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,12.098601657,0.0890149031508,0.0,0.0382940717253,1.91011974705,1.79517293505,2.47022190167,2.47022190167
 11/18  03:00:00,12.2976006945,0.20964948575,0.0,0.116658526628,1.91011974705,1.79517293505,6.28095632135,6.28095632135
 11/18  04:00:00,12.4102720683,0.275846491739,0.0,0.163132894506,1.91011974705,1.79517293505,8.43477673873,8.43477673873
 11/18  05:00:00,12.4762903336,0.307177129169,0.0,0.197820522336,1.91011974705,1.79517293505,9.3740323433,9.3740323433
 11/18  06:00:00,12.5419960928,0.351991777137,0.0,0.21871163357,1.91011974705,1.79517293505,10.8728458365,10.8728458365
 11/18  07:00:00,23.1143760746,11.9282789228,0.0,1.970137803,1.91011974705,1.79517293505,261.434134479,261.434134479
 11/18  08:00:00,20.6462823166,11.9282789228,0.0,1.30741802955,3.8202394941,3.5903458701,200.442791713,200.442791713
 11/18  09:00:00,30.2767540758,11.9282789228,0.0,0.903846887137,11.4607184823,5.9839097835,167.223698588,167.223698588
 11/18  10:00:00,44.8704898562,11.9282789228,0.0,0.446518315223,22.9214369646,9.5742556536,129.223934982,129.223934982
 11/18  11:00:00,57.1384884978,11.9243530592,0.0,0.0609423814743,34.3821554469,10.7710376103,94.6457992535,94.6457992535
 11/18  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,65.8482062289,65.8482062289
 11/18  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,49.6388096986,49.6388096986
 11/18  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,37.4511640607,37.4511640607
 11/18  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,32.0048701301,32.0048701301
 11/18  16:00:00,57.0993594822,11.9204271955,0.0,0.0257392295275,34.3821554469,10.7710376103,45.4886867419,45.4886867419
 11/18  17:00:00,65.631321023,11.9282789228,0.0,0.283849042956,34.3821554469,10.7710376103,55.3746489908,55.3746489908
 11/18  18:00:00,65.8407551891,11.9282789228,0.0,0.493283209073,34.3821554469,10.7710376103,74.7730182508,74.7730182508
 11/18  19:00:00,48.2909649404,11.9282789228,0.0,0.618014850226,19.1011974705,8.3774736969,94.7512479399,94.7512479399
 11/18  20:00:00,38.3404127815,11.9282789228,0.0,0.701505592876,11.4607184823,5.9839097835,108.343875706,108.343875706
 11/18  21:00:00,38.4088006954,11.9282789228,0.0,0.769893506774,11.4607184823,5.9839097835,116.765704589,116.765704589
 11/18  22:00:00,28.4000301023,11.9282789228,0.0,0.795165815294,3.8202394941,3.5903458701,121.809581102,121.809581102
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  09:00:00,20.6625950507,11.9282789228,0.0,1.32373076366,3.8202394941,3.5903458701,161.988061297,161.988061297
 11/19  10:00:00,20.1991389771,11.9282789228,0.0,0.860274690115,3.8202394941,3.5903458701,111.119319913,111.119319913
 11/19  11:00:00,35.0776369217,11.9282789228,0.0,0.687708282228,15.2809579764,7.1806917402,87.6766332926,87.6766332926
 11/19  12:00:00,34.9814261906,11.9282789228,0.0,0.591497551221,15.2809579764,7.1806917402,77.0265649488,77.0265649488
 11/19  13:00:00,44.9255255067,11.9282789228,0.0,0.50155396567,22.9214369646,9.5742556536,59.1624061348,59.1624061348
 11/19  14:00:00,44.8698091222,11.9282789228,0.0,0.44583758113,22.9214369646,9.5742556536,50.5529169184,50.5529169184
 11/19  15:00:00,44.8429077086,11.9282789228,0.0,0.418936167602,22.9214369646,9.5742556536,45.7184501431,45.7184501431
 11/19  16:00:00,46.2061971535,11.9282789228,0.0,0.404558945812,22.9214369646,9.5742556536,41.8713072914,41.8713072914
 11/19  17:00:00,53.0868640649,11.9282789228,0.0,0.396892523847,22.9214369646,9.5742556536,38.7067853214,38.7067853214
 11/19  18:00:00,42.8920105078,11.9282789228,0.0,0.236081868349,15.2809579764,7.1806917402,52.3041359012,52.3041359012
 11/19  19:00:00,32.8884772287,11.9282789228,0.0,0.266591490846,7.6404789882,4.7871278268,56.2024773363,56.2024773363
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  07:00:00,22.4681342353,11.9282789228,0.0,0.725504985381,1.91011974705,2.3935639134,71.928697921,71.928697921
 11/20  08:00:00,24.8381364343,11.9282789228,0.0,0.482250696473,7.6404789882,4.7871278268,42.2091038647,42.2091038647
 11/20  09:00:00,39.7404740669,11.9282789228,0.0,0.333523976709,19.1011974705,8.3774736969,22.1737880981,22.1737880981
 11/20  10:00:00,57.2876252994,11.9282789228,0.0,0.206153319353,34.3821554469,10.7710376103,4.74299507063,4.74299507063
 11/20  11:00:00,57.2815507608,11.9282789228,0.0,0.200078780732,34.3821554469,10.7710376103,4.77392923556,4.77392923556
 11/20  12:00:00,57.2514944342,11.9282789228,0.0,0.170022454137,34.3821554469,10.7710376103,2.59677707543,2.59677707543
 11/20  13:00:00,57.2986235558,11.9282789228,0.0,0.217151575731,34.3821554469,10.7710376103,8.10357661326,8.10357661326
 11/20  14:00:00,57.3983368497,11.9282789228,0.0,0.31686486965,34.3821554469,10.7710376103,23.083601598,23.083601598
 11/20  15:00:00,57.4446970439,11.9282789228,0.0,0.363225063896,34.3821554469,10.7710376103,27.5222688347,27.5222688347
 11/20  16:00:00,58.8137320239,11.9282789228,0.0,0.354593377259,34.3821554469,10.7710376103,26.7896991137,26.7896991137
 11/20  17:00:00,65.7075795544,11.9282789228,0.0,0.360107574345,34.3821554469,10.7710376103,31.2120142371,31.2120142371
 11/20  18:00:00,65.7669397354,11.9282789228,0.0,0.419467755348,34.3821554469,10.7710376103,36.4863351045,36.4863351045
 11/20  19:00:00,53.1726851488,11.9282789228,0.0,0.482713607813,22.9214369646,9.5742556536,42.7325896624,42.7325896624
 11/20  20:00:00,53.2454938486,11.9282789228,0.0,0.555522307535,22.9214369646,9.5742556536,52.5505368687,52.5505368687
 11/20  21:00:00,48.2109357272,11.9282789228,0.0,0.537985636964,19.1011974705,8.3774736969,56.318389354,56.318389354
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  07:00:00,22.9963257918,11.9282789228,0.0,1.25369654182,1.91011974705,2.3935639134,139.356622921,139.356622921
 11/21  08:00:00,25.2775860971,11.9282789228,0.0,0.921700359253,7.6404789882,4.7871278268,105.623776712,105.623776712
 11/21  09:00:00,40.1904581155,11.9282789228,0.0,0.783508025288,19.1011974705,8.3774736969,88.6454156283,88.6454156283
 11/21  10:00:00,57.7197919614,11.9282789228,0.0,0.638319981358,34.3821554469,10.7710376103,65.6338572861,65.6338572861
 11/21  11:00:00,57.6291711153,11.9282789228,0.0,0.547699135252,34.3821554469,10.7710376103,55.3873488459,55.3873488459
 11/21  12:00:00,57.5475769628,11.9282789228,0.0,0.466104982761,34.3821554469,10.7710376103,44.7781200608,44.7781200608
 11/21  13:00:00,57.5415006647,11.9282789228,0.0,0.460028684629,34.3821554469,10.7710376103,44.5877411812,44.5877411812
 11/21  14:00:00,57.5403430179,11.9282789228,0.0,0.458871037854,34.3821554469,10.7710376103,44.332872866,44.332872866
 11/21  15:00:00,57.5254778115,11.9282789228,0.0,0.44400583152,34.3821554469,10.7710376103,41.0735918705,41.0735918705
 11/21  16:00:00,58.8928165823,11.9282789228,0.0,0.433677935597,34.3821554469,10.7710376103,38.211932291,38.211932291
 11/21  17:00:00,65.8006872579,11.9282789228,0.0,0.453215277867,34.3821554469,10.7710376103,41.3578337419,41.3578337419
 11/21  18:00:00,65.8354211559,11.9282789228,0.0,0.487949175856,34.3821554469,10.7710376103,47.6066249506,47.6066249506
 11/21  19:00:00,53.2221483954,11.9282789228,0.0,0.5321768544,22.9214369646,9.5742556536,55.0084149493,55.0084149493
 11/21  20:00:00,53.2852231364,11.9282789228,0.0,0.595251595409,22.9214369646,9.5742556536,64.4606532604,64.4606532604
 11/21  21:00:00,48.3317567577,11.9282789228,0.0,0.658806667427,19.1011974705,8.3774736969,74.4020291765,74.4020291765
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  05:00:00,12.5774597802,0.00588879549152,0.0,0.00188732430086,1.91011974705,2.3935639134,0.0,0.0
 11/22  06:00:00,12.6081714267,0.011777590983,0.0,0.0267101752816,1.91011974705,2.3935639134,0.0,0.0
 11/22  07:00:00,23.326980918,11.9282789228,0.0,1.58435166809,1.91011974705,2.3935639134,180.275576738,180.275576738
 11/22  08:00:00,25.2518142844,11.9282789228,0.0,0.895928546578,7.6404789882,4.7871278268,130.697610485,130.697610485
 11/22  09:00:00,39.8157564256,11.9282789228,0.0,0.408806335388,19.1011974705,8.3774736969,102.67016152,102.67016152
 11/22  10:00:00,57.1231283822,11.9223901273,0.0,0.0475451976832,34.3821554469,10.7710376103,74.8164908178,74.8164908178
 11/22  11:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,61.5475741636,61.5475741636
 11/22  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,43.602543249,43.602543249
 11/22  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,32.5779503075,32.5779503075
 11/22  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,27.5772102148,27.5772102148
 11/22  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,28.8966670394,28.8966670394
 11/22  16:00:00,58.4540556086,11.9184642637,0.0,0.00473162108947,34.3821554469,10.7710376103,34.1389501789,34.1389501789
 11/22  17:00:00,65.5897553261,11.9282789228,0.0,0.242283346118,34.3821554469,10.7710376103,47.4612386562,47.4612386562
 11/22  18:00:00,65.7680901273,11.9282789228,0.0,0.420618147304,34.3821554469,10.7710376103,61.1559840462,61.1559840462
 11/22  19:00:00,53.1910134453,11.9282789228,0.0,0.501041904264,22.9214369646,9.5742556536,70.4227214771,70.4227214771
 11/22  20:00:00,53.2678559425,11.9282789228,0.0,0.577884401433,22.9214369646,9.5742556536,80.9800175846,80.9800175846
 11/22  21:00:00,48.3129456932,11.9282789228,0.0,0.639995602996,19.1011974705,8.3774736969,89.9197577729,89.9197577729
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  05:00:00,12.0153240217,0.0230078219714,0.0,0.0210235176775,1.91011974705,1.79517293505,0.354414723266,0.354414723266
 11/23  06:00:00,12.0890361962,0.0490544643233,0.0,0.0686890497481,1.91011974705,1.79517293505,1.16508204713,1.16508204713
 11/23  07:00:00,9.38251850444,0.0758145243246,0.0,0.0907446313445,1.91011974705,1.79517293505,1.99867526299,1.99867526299
 11/23  08:00:00,3.74104901173,0.0255218958765,0.0,0.010234433749,1.91011974705,1.79517293505,0.676897491391,0.676897491391
 11/23  09:00:00,20.5148195464,11.9282789228,0.0,1.17595525935,3.8202394941,3.5903458701,199.699791537,199.699791537
 11/23  10:00:00,19.8792501208,11.9282789228,0.0,0.540385833795,3.8202394941,3.5903458701,143.226283134,143.226283134
 11/23  11:00:00,34.5192001258,11.9282789228,0.0,0.129271486379,15.2809579764,7.1806917402,112.246838257,112.246838257
 11/23  12:00:00,34.3781510484,11.9165013318,0.0,0.0,15.2809579764,7.1806917402,92.8205297136,92.8205297136
 11/23  13:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,70.8929871914,70.8929871914
 11/23  14:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,61.5392754555,61.5392754555
 11/23  15:00:00,44.41219395,11.9165013318,0.0,0.0,22.9214369646,9.5742556536,54.788773496,54.788773496
 11/23  16:00:00,45.9107185095,11.9243530592,0.0,0.113006165493,22.9214369646,9.5742556536,62.8500321482,62.8500321482
 11/23  17:00:00,53.1562789181,11.9282789228,0.0,0.466307377048,22.9214369646,9.5742556536,79.8505547985,79.8505547985
 11/23  18:00:00,42.8886166978,11.9282789228,0.0,0.23268805834,15.2809579764,7.1806917402,114.915162627,114.915162627
 11/23  19:00:00,32.938313418,11.9282789228,0.0,0.316427680141,7.6404789882,4.7871278268,130.275397294,130.275397294
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  02:00:00,12.6114131294,0.0276469861919,0.0,0.0140824827189,1.91011974705,2.3935639134,0.621115675639,0.621115675639
 11/24  03:00:00,12.7650253077,0.120349438952,0.0,0.0749922083228,1.91011974705,2.3935639134,3.46901921546,3.46901921546
 11/24  04:00:00,12.84779981,0.164345992654,0.0,0.113770156891,1.91011974705,2.3935639134,4.85229331509,4.85229331509
 11/24  05:00:00,12.925346781,0.21429823625,0.0,0.141364884341,1.91011974705,2.3935639134,6.4596465285,6.4596465285
 11/24  06:00:00,12.9790357019,0.250916075687,0.0,0.158435965811,1.91011974705,2.3935639134,7.62794013253,7.62794013253
 11/24  07:00:00,23.5401779443,11.9282789228,0.0,1.79754869433,1.91011974705,2.3935639134,233.904376169,233.904376169
 11/24  08:00:00,25.6382450274,11.9282789228,0.0,1.28235928957,7.6404789882,4.7871278268,174.366331718,174.366331718
 11/24  09:00:00,40.4686655806,11.9282789228,0.0,1.0617154904,19.1011974705,8.3774736969,147.648545852,147.648545852
 11/24  10:00:00,57.8977802728,11.9282789228,0.0,0.816308292765,34.3821554469,10.7710376103,113.444258061,113.444258061
 11/24  11:00:00,57.7976671485,11.9282789228,0.0,0.716195168452,34.3821554469,10.7710376103,98.0314873294,98.0314873294
 11/24  12:00:00,57.7383110809,11.9282789228,0.0,0.656839100924,34.3821554469,10.7710376103,84.2968731,84.2968731
 11/24  13:00:00,57.6857763445,11.9282789228,0.0,0.604304364514,34.3821554469,10.7710376103,74.6892064139,74.6892064139
 11/24  14:00:00,57.6122531361,11.9282789228,0.0,0.530781156036,34.3821554469,10.7710376103,64.2701838945,64.2701838945
 11/24  15:00:00,57.5759658447,11.9282789228,0.0,0.494493864636,34.3821554469,10.7710376103,57.0186948273,57.0186948273
 11/24  16:00:00,58.9269425431,11.9282789228,0.0,0.467803896436,34.3821554469,10.7710376103,51.1533365312,51.1533365312
 11/24  17:00:00,65.8491839293,11.9282789228,0.0,0.501711949314,34.3821554469,10.7710376103,53.9036380343,53.9036380343
 11/24  18:00:00,65.8836247327,11.9282789228,0.0,0.536152752647,34.3821554469,10.7710376103,59.2232352182,59.2232352182
 11/24  19:00:00,53.2350778025,11.9282789228,0.0,0.54510626143,22.9214369646,9.5742556536,61.3995786066,61.3995786066
 11/24  20:00:00,53.2665196977,11.9282789228,0.0,0.576548156658,22.9214369646,9.5742556536,66.3457375595,66.3457375595
 11/24  21:00:00,48.2847016423,11.9282789228,0.0,0.611751552115,19.1011974705,8.3774736969,72.7831489448,72.7831489448
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  07:00:00,22.3332682265,11.9282789228,0.0,1.18902995496,1.91011974705,1.79517293505,137.867777798,137.867777798
 11/25  08:00:00,20.1147333285,11.9282789228,0.0,0.775869041514,3.8202394941,3.5903458701,102.191906184,102.191906184
 11/25  09:00:00,30.0459944779,11.9282789228,0.0,0.673087289258,11.4607184823,5.9839097835,90.4512902674,90.4512902674
 11/25  10:00:00,45.0930408382,11.9282789228,0.0,0.669069297225,22.9214369646,9.5742556536,81.6200868233,81.6200868233
 11/25  11:00:00,57.711661337,11.9282789228,0.0,0.630189357025,34.3821554469,10.7710376103,74.0482855866,74.0482855866
 11/25  12:00:00,57.5192277759,11.9282789228,0.0,0.437755795873,34.3821554469,10.7710376103,59.9297361676,59.9297361676
 11/25  13:00:00,57.1414917299,11.9223901273,0.0,0.0659085453357,34.3821554469,10.7710376103,50.091971518,50.091971518
 11/25  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,43.1920900663,43.1920900663
 11/25  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,43.6186647865,43.6186647865
 11/25  16:00:00,58.6229972403,11.926315991,0.0,0.165821525441,34.3821554469,10.7710376103,52.8041282565,52.8041282565
 11/25  17:00:00,65.8073449518,11.9282789228,0.0,0.459872971791,34.3821554469,10.7710376103,63.8777570363,63.8777570363
 11/25  18:00:00,65.9515770663,11.9282789228,0.0,0.604105086234,34.3821554469,10.7710376103,78.9613219746,78.9613219746
 11/25  19:00:00,48.419071623,11.9282789228,0.0,0.746121532793,19.1011974705,8.3774736969,102.146575967,102.146575967
 11/25  20:00:00,38.4572283038,11.9282789228,0.0,0.81832111515,11.4607184823,5.9839097835,111.352146795,111.352146795
 11/25  21:00:00,38.5299064939,11.9282789228,0.0,0.890999305244,11.4607184823,5.9839097835,120.608192745,120.608192745
 11/25  22:00:00,28.5620815851,11.9282789228,0.0,0.957217298102,3.8202394941,3.5903458701,132.55592598,132.55592598
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9777817347,0.00392586366101,0.0,0.00256318897472,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,12.1109742675,0.0763350622868,0.0,0.063346523095,1.91011974705,1.79517293505,2.02116312779,2.02116312779
 11/26  04:00:00,12.1782505994,0.0965796063917,0.0,0.110378310897,1.91011974705,1.79517293505,2.6465056793,2.6465056793
 11/26  05:00:00,12.2684051739,0.163168509282,0.0,0.133943982536,1.91011974705,1.79517293505,4.78362932367,4.78362932367
 11/26  06:00:00,12.3135862275,0.1847020389,0.0,0.157591506455,1.91011974705,1.79517293505,5.4850278742,5.4850278742
 11/26  07:00:00,11.0009121008,0.234248904201,0.0,0.173037181213,1.91011974705,1.79517293505,7.04865060727,7.04865060727
 11/26  08:00:00,3.95296917282,0.18523737003,0.0,0.062439120689,1.91011974705,1.79517293505,5.56121204726,5.56121204726
 11/26  09:00:00,20.9350227464,11.9282789228,0.0,1.59615845937,3.8202394941,3.5903458701,221.567168702,221.567168702
 11/26  10:00:00,20.1564380844,11.9282789228,0.0,0.817573797335,3.8202394941,3.5903458701,160.462271363,160.462271363
 11/26  11:00:00,34.8251074024,11.9282789228,0.0,0.435178762991,15.2809579764,7.1806917402,128.413805312,128.413805312
 11/26  12:00:00,34.5492869367,11.9282789228,0.0,0.159358297257,15.2809579764,7.1806917402,110.147226105,110.147226105
 11/26  13:00:00,44.5620109512,11.9282789228,0.0,0.138039410144,22.9214369646,9.5742556536,88.0850784071,88.0850784071
 11/26  14:00:00,44.7533056141,11.9282789228,0.0,0.329334073082,22.9214369646,9.5742556536,79.0808782462,79.0808782462
 11/26  15:00:00,44.8801388316,11.9282789228,0.0,0.456167290535,22.9214369646,9.5742556536,75.0306025023,75.0306025023
 11/26  16:00:00,46.328541971,11.9282789228,0.0,0.526903763339,22.9214369646,9.5742556536,78.7358199035,78.7358199035
 11/26  17:00:00,53.3708017894,11.9282789228,0.0,0.680830248373,22.9214369646,9.5742556536,93.5049632637,93.5049632637
 11/26  18:00:00,43.0191603311,11.9282789228,0.0,0.36323169164,15.2809579764,7.1806917402,120.370276709,120.370276709
 11/26  19:00:00,33.045755112,11.9282789228,0.0,0.423869374157,7.6404789882,4.7871278268,132.106465309,132.106465309
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  24:00:00,11.9813262919,0.00588879549152,0.0,0.00414481432972,1.91011974705,1.79517293505,0.0,0.0
 11/27  01:00:00,12.6397163467,0.0348280247762,0.0,0.0352046614949,1.91011974705,2.3935639134,0.721548179034,0.721548179034
 11/27  02:00:00,12.6740133302,0.0481262983716,0.0,0.0562033713853,1.91011974705,2.3935639134,1.14130859009,1.14130859009
 11/27  03:00:00,12.6937091173,0.0485766465966,0.0,0.0754488102408,1.91011974705,2.3935639134,1.15137234197,1.15137234197
 11/27  04:00:00,12.7454867708,0.0765106302926,0.0,0.0992924800985,1.91011974705,2.3935639134,2.0226730154,2.0226730154
 11/27  05:00:00,12.8474480442,0.160301331211,0.0,0.117463052535,1.91011974705,2.3935639134,4.71422183039,4.71422183039
 11/27  06:00:00,12.8556531193,0.160646430492,0.0,0.125323028338,1.91011974705,2.3935639134,4.76032925043,4.76032925043
 11/27  07:00:00,24.869951693,11.9282789228,0.0,1.74965577637,1.91011974705,2.3935639134,219.456825132,219.456825132
 11/27  08:00:00,25.5899184543,11.9282789228,0.0,1.23403271645,7.6404789882,4.7871278268,170.534522646,170.534522646
 11/27  09:00:00,40.0690763059,11.9282789228,0.0,0.662126215649,19.1011974705,8.3774736969,137.883956056,137.883956056
 11/27  10:00:00,57.2210494329,11.926315991,0.0,0.141540384721,34.3821554469,10.7710376103,97.5320651732,97.5320651732
 11/27  11:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,74.759205405,74.759205405
 11/27  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,54.0557054543,54.0557054543
 11/27  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,42.3857010247,42.3857010247
 11/27  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,34.2094039023,34.2094039023
 11/27  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,31.9923453466,31.9923453466
 11/27  16:00:00,58.4905856148,11.9204271955,0.0,0.0392986954075,34.3821554469,10.7710376103,46.5868377557,46.5868377557
 11/27  17:00:00,65.7000959963,11.9282789228,0.0,0.352624016307,34.3821554469,10.7710376103,66.0921457663,66.0921457663
 11/27  18:00:00,65.8549922408,11.9282789228,0.0,0.507520260788,34.3821554469,10.7710376103,78.0343657283,78.0343657283
 11/27  19:00:00,53.2574057188,11.9282789228,0.0,0.567434177745,22.9214369646,9.5742556536,83.9502949148,83.9502949148
 11/27  20:00:00,53.2786930814,11.9282789228,0.0,0.588721540387,22.9214369646,9.5742556536,86.4009953498,86.4009953498
 11/27  21:00:00,48.2561734016,11.9282789228,0.0,0.583223311373,19.1011974705,8.3774736969,85.8287713819,85.8287713819
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  07:00:00,24.4887854257,11.9282789228,0.0,1.36848950913,1.91011974705,2.3935639134,173.294417073,173.294417073
 11/28  08:00:00,25.3255831453,11.9282789228,0.0,0.969697407525,7.6404789882,4.7871278268,129.157407083,129.157407083
 11/28  09:00:00,40.2557787768,11.9282789228,0.0,0.848828686612,19.1011974705,8.3774736969,112.622219826,112.622219826
 11/28  10:00:00,57.7716349096,11.9282789228,0.0,0.690162929559,34.3821554469,10.7710376103,88.7099917144,88.7099917144
 11/28  11:00:00,57.6804505192,11.9282789228,0.0,0.598978539216,34.3821554469,10.7710376103,76.2969992927,76.2969992927
 11/28  12:00:00,57.6015163454,11.9282789228,0.0,0.520044365395,34.3821554469,10.7710376103,62.8284594487,62.8284594487
 11/28  13:00:00,57.5462378333,11.9282789228,0.0,0.464765853251,34.3821554469,10.7710376103,54.5429286645,54.5429286645
 11/28  14:00:00,57.5044745787,11.9282789228,0.0,0.42300259865,34.3821554469,10.7710376103,47.8148341845,47.8148341845
 11/28  15:00:00,57.4974385547,11.9282789228,0.0,0.41596657471,34.3821554469,10.7710376103,46.4513198625,46.4513198625
 11/28  16:00:00,58.8728829058,11.9282789228,0.0,0.413744259132,34.3821554469,10.7710376103,43.872527885,43.872527885
 11/28  17:00:00,65.7823029885,11.9282789228,0.0,0.434831008495,34.3821554469,10.7710376103,45.3966242112,45.3966242112
 11/28  18:00:00,65.8001188761,11.9282789228,0.0,0.45264689606,34.3821554469,10.7710376103,48.0791500903,48.0791500903
 11/28  19:00:00,53.1536702298,11.9282789228,0.0,0.463698688826,22.9214369646,9.5742556536,50.7156617324,50.7156617324
 11/28  20:00:00,53.1803961811,11.9282789228,0.0,0.490424640107,22.9214369646,9.5742556536,54.8019518957,54.8019518957
 11/28  21:00:00,48.1597249587,11.9282789228,0.0,0.486774868445,19.1011974705,8.3774736969,54.317048329,54.317048329
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  07:00:00,23.8058183654,11.9282789228,0.0,0.685522448807,1.91011974705,2.3935639134,69.459103757,69.459103757
 11/29  08:00:00,24.8115441062,11.9282789228,0.0,0.455658368397,7.6404789882,4.7871278268,49.5718245017,49.5718245017
 11/29  09:00:00,39.8428274893,11.9282789228,0.0,0.435877399064,19.1011974705,8.3774736969,45.2502103483,45.2502103483
 11/29  10:00:00,57.4372891333,11.9282789228,0.0,0.355817153245,34.3821554469,10.7710376103,32.0631799961,32.0631799961
 11/29  11:00:00,57.2781215111,11.9282789228,0.0,0.196649531062,34.3821554469,10.7710376103,34.837669356,34.837669356
 11/29  12:00:00,57.3241480935,11.9282789228,0.0,0.24267611344,34.3821554469,10.7710376103,33.8564392541,33.8564392541
 11/29  13:00:00,57.2017695744,11.9282789228,0.0,0.120297594395,34.3821554469,10.7710376103,29.2913663629,29.2913663629
 11/29  14:00:00,57.2952356265,11.9282789228,0.0,0.213763646455,34.3821554469,10.7710376103,32.9682582293,32.9682582293
 11/29  15:00:00,57.2542778031,11.9282789228,0.0,0.172805823074,34.3821554469,10.7710376103,42.0482778405,42.0482778405
