Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/29  16:00:00,58.6921387988,11.9282789228,0.0,0.233000152077,34.3821554469,10.7710376103,42.5400431415,42.5400431415
 11/29  17:00:00,65.7502537943,11.9282789228,0.0,0.402781814231,34.3821554469,10.7710376103,50.4301667583,50.4301667583
 11/29  18:00:00,65.8537466289,11.9282789228,0.0,0.506274648919,34.3821554469,10.7710376103,62.0223251437,62.0223251437
 11/29  19:00:00,53.2737577745,11.9282789228,0.0,0.583786233465,22.9214369646,9.5742556536,73.4968410422,73.4968410422
 11/29  20:00:00,53.3669450174,11.9282789228,0.0,0.676973476364,22.9214369646,9.5742556536,86.4971181878,86.4971181878
 11/29  21:00:00,48.4001095693,11.9282789228,0.0,0.727159479083,19.1011974705,8.3774736969,93.210039224,93.210039224
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.5873660947,0.00981465915253,0.0,0.00786777511746,1.91011974705,2.3935639134,0.0,0.0
 11/30  05:00:00,12.635023754,0.0220680293482,0.0,0.0432720642462,1.91011974705,2.3935639134,0.324236917928,0.324236917928
 11/30  06:00:00,12.6665768558,0.034996204945,0.0,0.0618969903987,1.91011974705,2.3935639134,0.725817832314,0.725817832314
 11/30  07:00:00,24.7815935111,11.9282789228,0.0,1.66129759445,1.91011974705,2.3935639134,196.153459963,196.153459963
 11/30  08:00:00,25.5312914943,11.9282789228,0.0,1.1754057565,7.6404789882,4.7871278268,149.236415354,149.236415354
 11/30  09:00:00,40.2073306667,11.9282789228,0.0,0.800380576478,19.1011974705,8.3774736969,123.032478554,123.032478554
 11/30  10:00:00,57.5007122363,11.9282789228,0.0,0.419240256258,34.3821554469,10.7710376103,89.4612115046,89.4612115046
 11/30  11:00:00,57.1195678928,11.9223901273,0.0,0.0439847082869,34.3821554469,10.7710376103,69.1027099356,69.1027099356
 11/30  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,50.3256989204,50.3256989204
 11/30  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,46.146311594,46.146311594
 11/30  14:00:00,57.186076185,11.926315991,0.0,0.106567136799,34.3821554469,10.7710376103,45.1007472818,45.1007472818
 11/30  15:00:00,57.1699877583,11.9282789228,0.0,0.0885157782666,34.3821554469,10.7710376103,42.9155947649,42.9155947649
 11/30  16:00:00,58.6442915246,11.9282789228,0.0,0.185152877951,34.3821554469,10.7710376103,45.1526203708,45.1526203708
 11/30  17:00:00,65.7420206219,11.9282789228,0.0,0.394548641874,34.3821554469,10.7710376103,55.009546903,55.009546903
 11/30  18:00:00,65.7985967206,11.9282789228,0.0,0.451124740602,34.3821554469,10.7710376103,59.1170493436,59.1170493436
 11/30  19:00:00,53.1688840576,11.9282789228,0.0,0.478912516586,22.9214369646,9.5742556536,63.1836349568,63.1836349568
 11/30  20:00:00,53.2295858961,11.9282789228,0.0,0.539614355081,22.9214369646,9.5742556536,71.5127760904,71.5127760904
 11/30  21:00:00,48.2384319493,11.9282789228,0.0,0.565481859125,19.1011974705,8.3774736969,74.718335938,74.718335938
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.5777177749,0.00392586366101,0.0,0.00410825082256,1.91011974705,2.3935639134,0.0,0.0
 12/01  04:00:00,12.7278128846,0.0806216190998,0.0,0.0775076050035,1.91011974705,2.3935639134,2.15591925739,2.15591925739
 12/01  05:00:00,12.8643382886,0.149039160697,0.0,0.145615467482,1.91011974705,2.3935639134,4.32529898502,4.32529898502
 12/01  06:00:00,13.0176874251,0.257068045773,0.0,0.190935718846,1.91011974705,2.3935639134,7.79108170836,7.79108170836
 12/01  07:00:00,25.0933183203,11.9282789228,0.0,1.97302240365,1.91011974705,2.3935639134,249.698083614,249.698083614
 12/01  08:00:00,25.7048067085,11.9282789228,0.0,1.34892097068,7.6404789882,4.7871278268,194.333123771,194.333123771
 12/01  09:00:00,40.3210621712,11.9282789228,0.0,0.914112080958,19.1011974705,8.3774736969,160.959787041,160.959787041
 12/01  10:00:00,57.6110849643,11.9282789228,0.0,0.529612984288,34.3821554469,10.7710376103,128.06280085,128.06280085
 12/01  11:00:00,57.3415430132,11.9282789228,0.0,0.260071033143,34.3821554469,10.7710376103,113.474367561,113.474367561
 12/01  12:00:00,57.0928284461,11.9204271955,0.0,0.0192081933985,34.3821554469,10.7710376103,95.4896369122,95.4896369122
 12/01  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,83.3369831388,83.3369831388
 12/01  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,72.824605178,72.824605178
 12/01  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,69.7876739723,69.7876739723
 12/01  16:00:00,58.6907232973,11.9282789228,0.0,0.231584650589,34.3821554469,10.7710376103,73.4994828774,73.4994828774
 12/01  17:00:00,65.8955629111,11.9282789228,0.0,0.548090931062,34.3821554469,10.7710376103,84.5886530331,84.5886530331
 12/01  18:00:00,66.0250932251,11.9282789228,0.0,0.677621245057,34.3821554469,10.7710376103,96.9859057266,96.9859057266
 12/01  19:00:00,53.4566209285,11.9282789228,0.0,0.766649387453,22.9214369646,9.5742556536,108.671482962,108.671482962
 12/01  20:00:00,53.5712875729,11.9282789228,0.0,0.881316031847,22.9214369646,9.5742556536,124.589730365,124.589730365
 12/01  21:00:00,48.6169376629,11.9282789228,0.0,0.943987572656,19.1011974705,8.3774736969,132.814198943,132.814198943
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/02  01:00:00,12.0220164982,0.0361384453158,0.0,0.0145853707874,1.91011974705,1.79517293505,0.945606333555,0.945606333555
 12/02  02:00:00,12.1991409215,0.144393517659,0.0,0.0834547217843,1.91011974705,1.79517293505,4.22151822253,4.22151822253
 12/02  03:00:00,12.264641813,0.172317998656,0.0,0.12103113229,1.91011974705,1.79517293505,5.09587224738,5.09587224738
 12/02  04:00:00,12.3182905756,0.21744030765,0.0,0.129557585884,1.91011974705,1.79517293505,6.56625959955,6.56625959955
 12/02  05:00:00,12.3056617022,0.199912720658,0.0,0.134456299467,1.91011974705,1.79517293505,5.97529579595,5.97529579595
 12/02  06:00:00,12.3513903432,0.238636278677,0.0,0.141461382436,1.91011974705,1.79517293505,7.24658875968,7.24658875968
 12/02  07:00:00,24.2683821077,11.9282789228,0.0,1.74647716947,1.91011974705,1.79517293505,223.314028778,223.314028778
 12/02  08:00:00,20.6176998672,11.9282789228,0.0,1.27883558018,3.8202394941,3.5903458701,171.250803471,171.250803471
 12/02  09:00:00,30.3322967739,11.9282789228,0.0,0.959389585251,11.4607184823,5.9839097835,146.503030661,146.503030661
 12/02  10:00:00,45.1156788807,11.9282789228,0.0,0.691707339671,22.9214369646,9.5742556536,113.562793162,113.562793162
 12/02  11:00:00,57.4851851031,11.9282789228,0.0,0.403713123084,34.3821554469,10.7710376103,87.26717602,87.26717602
 12/02  12:00:00,57.396225356,11.9282789228,0.0,0.314753375978,34.3821554469,10.7710376103,66.2853551208,66.2853551208
 12/02  13:00:00,57.298231824,11.9282789228,0.0,0.216759844,34.3821554469,10.7710376103,54.5600994501,54.5600994501
 12/02  14:00:00,57.1693964183,11.9282789228,0.0,0.0879244382697,34.3821554469,10.7710376103,46.3510667916,46.3510667916
 12/02  15:00:00,57.1954044248,11.9282789228,0.0,0.113932444729,34.3821554469,10.7710376103,43.7951505799,43.7951505799
 12/02  16:00:00,58.7883967644,11.9282789228,0.0,0.329258117726,34.3821554469,10.7710376103,52.2541882631,52.2541882631
 12/02  17:00:00,65.8833508989,11.9282789228,0.0,0.535878918848,34.3821554469,10.7710376103,70.5473039921,70.5473039921
 12/02  18:00:00,66.0238659571,11.9282789228,0.0,0.676393977076,34.3821554469,10.7710376103,88.6278242332,88.6278242332
 12/02  19:00:00,48.4992984149,11.9282789228,0.0,0.826348324676,19.1011974705,8.3774736969,113.909951814,113.909951814
 12/02  20:00:00,38.5620218257,11.9282789228,0.0,0.923114637106,11.4607184823,5.9839097835,127.96265421,127.96265421
 12/02  21:00:00,38.5990642651,11.9282789228,0.0,0.960157076461,11.4607184823,5.9839097835,131.203994685,131.203994685
 12/02  22:00:00,28.645962772,11.9282789228,0.0,1.04109848501,3.8202394941,3.5903458701,145.545989061,145.545989061
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,11.9732556139,0.00196293183051,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  02:00:00,12.0365445961,0.0362594319522,0.0,0.0289924820166,1.91011974705,1.79517293505,0.766434334122,0.766434334122
 12/03  03:00:00,12.1217789647,0.0698646309372,0.0,0.0806216516852,1.91011974705,1.79517293505,1.82280148308,1.82280148308
 12/03  04:00:00,12.2695880175,0.166053426057,0.0,0.132241909301,1.91011974705,1.79517293505,4.88969088466,4.88969088466
 12/03  05:00:00,12.3034298802,0.185304887462,0.0,0.146832310606,1.91011974705,1.79517293505,5.50388666787,5.50388666787
 12/03  06:00:00,12.3268409939,0.198214507899,0.0,0.157333803898,1.91011974705,1.79517293505,5.93442349027,5.93442349027
 12/03  07:00:00,11.0304348091,0.259375058001,0.0,0.17743373567,1.91011974705,1.79517293505,7.89142468615,7.89142468615
 12/03  08:00:00,4.07219549276,0.218954375846,0.0,0.147948434817,1.91011974705,1.79517293505,6.60753046175,6.60753046175
 12/03  09:00:00,20.8308644786,11.9282789228,0.0,1.49200019155,3.8202394941,3.5903458701,209.987176366,209.987176366
 12/03  10:00:00,20.0463338534,11.9282789228,0.0,0.707469566407,3.8202394941,3.5903458701,139.940604208,139.940604208
 12/03  11:00:00,34.8614638672,11.9282789228,0.0,0.471535227763,15.2809579764,7.1806917402,104.943985074,104.943985074
 12/03  12:00:00,34.6569378565,11.9282789228,0.0,0.267009217054,15.2809579764,7.1806917402,86.5835411914,86.5835411914
 12/03  13:00:00,44.5245492858,11.9282789228,0.0,0.100577744774,22.9214369646,9.5742556536,64.346889032,64.346889032
 12/03  14:00:00,44.4382431813,11.9282789228,0.0,0.014271640289,22.9214369646,9.5742556536,57.3889509243,57.3889509243
 12/03  15:00:00,44.4939601387,11.9282789228,0.0,0.0699885976349,22.9214369646,9.5742556536,54.4741844656,54.4741844656
 12/03  16:00:00,46.1757415189,11.9282789228,0.0,0.374103311173,22.9214369646,9.5742556536,71.9560451393,71.9560451393
 12/03  17:00:00,53.3089229534,11.9282789228,0.0,0.618951412341,22.9214369646,9.5742556536,90.7968548706,90.7968548706
 12/03  18:00:00,43.0113768833,11.9282789228,0.0,0.35544824389,15.2809579764,7.1806917402,128.086242405,128.086242405
 12/03  19:00:00,33.0589709295,11.9282789228,0.0,0.437085191655,7.6404789882,4.7871278268,144.234988172,144.234988172
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  02:00:00,12.5716465923,0.00196293183051,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  03:00:00,12.5905296433,0.011777590983,0.0,0.00906839186244,1.91011974705,2.3935639134,0.0,0.0
 12/04  04:00:00,12.6087183564,0.011777590983,0.0,0.0272571049485,1.91011974705,2.3935639134,0.0,0.0
 12/04  05:00:00,12.6456798232,0.0341659332162,0.0,0.0418302295208,1.91011974705,2.3935639134,0.702397072862,0.702397072862
 12/04  06:00:00,12.6535421616,0.0339890758219,0.0,0.049869425302,1.91011974705,2.3935639134,0.696828636639,0.696828636639
 12/04  07:00:00,26.0923477762,11.9282789228,0.0,1.59438519297,1.91011974705,2.3935639134,193.484899791,193.484899791
 12/04  08:00:00,25.4959627924,11.9282789228,0.0,1.14007705456,7.6404789882,4.7871278268,140.386973497,140.386973497
 12/04  09:00:00,40.3259853106,11.9282789228,0.0,0.919035220395,19.1011974705,8.3774736969,113.924339499,113.924339499
 12/04  10:00:00,57.8257837857,11.9282789228,0.0,0.744311805718,34.3821554469,10.7710376103,86.1989405275,86.1989405275
 12/04  11:00:00,57.7389707907,11.9282789228,0.0,0.657498810722,34.3821554469,10.7710376103,75.9348277453,75.9348277453
 12/04  12:00:00,57.6230764948,11.9282789228,0.0,0.541604514777,34.3821554469,10.7710376103,64.6937282479,64.6937282479
 12/04  13:00:00,57.2886773598,11.9282789228,0.0,0.20720537982,34.3821554469,10.7710376103,52.13713809,52.13713809
 12/04  14:00:00,57.0930574318,11.9243530592,0.0,0.015511315467,34.3821554469,10.7710376103,36.4215459051,36.4215459051
 12/04  15:00:00,57.11436051,11.926315991,0.0,0.0348514618532,34.3821554469,10.7710376103,30.5245445463,30.5245445463
 12/04  16:00:00,60.1051267009,11.9282789228,0.0,0.268321387504,34.3821554469,10.7710376103,39.5744795786,39.5744795786
 12/04  17:00:00,65.8195277575,11.9282789228,0.0,0.472055777455,34.3821554469,10.7710376103,57.2503917879,57.2503917879
 12/04  18:00:00,65.9702002834,11.9282789228,0.0,0.622728303382,34.3821554469,10.7710376103,76.9036098341,76.9036098341
 12/04  19:00:00,53.4185105409,11.9282789228,0.0,0.72853899983,22.9214369646,9.5742556536,91.9534999771,91.9534999771
 12/04  20:00:00,53.4757143362,11.9282789228,0.0,0.785742795137,22.9214369646,9.5742556536,99.766775847,99.766775847
 12/04  21:00:00,48.5149756875,11.9282789228,0.0,0.842025597304,19.1011974705,8.3774736969,107.988670845,107.988670845
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  02:00:00,12.6229430914,0.0296853343973,0.0,0.0235740965821,1.91011974705,2.3935639134,0.624397987025,0.624397987025
 12/05  03:00:00,12.6986539266,0.052432931101,0.0,0.0765373350286,1.91011974705,2.3935639134,1.27230038027,1.27230038027
 12/05  04:00:00,12.7606681954,0.0843546485153,0.0,0.106629886413,1.91011974705,2.3935639134,2.27440559364,2.27440559364
 12/05  05:00:00,12.7812914167,0.0939533659628,0.0,0.117654390259,1.91011974705,2.3935639134,2.56850412778,2.56850412778
 12/05  06:00:00,12.8711402771,0.169313975441,0.0,0.132142641177,1.91011974705,2.3935639134,5.01325821692,5.01325821692
 12/05  07:00:00,26.2815429872,11.9282789228,0.0,1.78358040394,1.91011974705,2.3935639134,221.634457212,221.634457212
 12/05  08:00:00,25.6825152984,11.9282789228,0.0,1.32662956059,7.6404789882,4.7871278268,168.106428015,168.106428015
 12/05  09:00:00,40.520152388,11.9282789228,0.0,1.11320229779,19.1011974705,8.3774736969,141.863523319,141.863523319
 12/05  10:00:00,57.9979736539,11.9282789228,0.0,0.916501673843,34.3821554469,10.7710376103,112.372532067,112.372532067
 12/05  11:00:00,57.8795846743,11.9282789228,0.0,0.798112694245,34.3821554469,10.7710376103,98.7089265353,98.7089265353
 12/05  12:00:00,57.7797958435,11.9282789228,0.0,0.698323863445,34.3821554469,10.7710376103,84.4985189529,84.4985189529
 12/05  13:00:00,57.7265777836,11.9282789228,0.0,0.645105803609,34.3821554469,10.7710376103,75.7064989675,75.7064989675
 12/05  14:00:00,57.6644119274,11.9282789228,0.0,0.582939947375,34.3821554469,10.7710376103,64.1939559146,64.1939559146
 12/05  15:00:00,57.6433546575,11.9282789228,0.0,0.56188267747,34.3821554469,10.7710376103,59.3319839889,59.3319839889
 12/05  16:00:00,60.3933121862,11.9282789228,0.0,0.556506872853,34.3821554469,10.7710376103,56.1928484406,56.1928484406
 12/05  17:00:00,65.9024408111,11.9282789228,0.0,0.554968831062,34.3821554469,10.7710376103,55.5615385933,55.5615385933
 12/05  18:00:00,65.9138353125,11.9282789228,0.0,0.56636333251,34.3821554469,10.7710376103,58.4451146521,58.4451146521
 12/05  19:00:00,53.3225313594,11.9282789228,0.0,0.632559818395,22.9214369646,9.5742556536,63.012473469,63.012473469
 12/05  20:00:00,53.3613520609,11.9282789228,0.0,0.671380519902,22.9214369646,9.5742556536,69.0723865167,69.0723865167
 12/05  21:00:00,48.3361145096,11.9282789228,0.0,0.663164419371,19.1011974705,8.3774736969,74.6997807524,74.6997807524
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  05:00:00,12.5755724559,0.00588879549152,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  06:00:00,12.5929973531,0.011777590983,0.0,0.0115361017117,1.91011974705,2.3935639134,0.0,0.0
 12/06  07:00:00,26.0535228911,11.9282789228,0.0,1.55556030784,1.91011974705,2.3935639134,174.377934236,174.377934236
 12/06  08:00:00,25.3869035559,11.9282789228,0.0,1.03101781811,7.6404789882,4.7871278268,127.383897022,127.383897022
 12/06  09:00:00,40.0308088346,11.9282789228,0.0,0.623858744364,19.1011974705,8.3774736969,99.5650799518,99.5650799518
 12/06  10:00:00,57.5112776281,11.9282789228,0.0,0.429805648092,34.3821554469,10.7710376103,71.6933661403,71.6933661403
 12/06  11:00:00,57.4615893263,11.9282789228,0.0,0.380117346235,34.3821554469,10.7710376103,58.2468016146,58.2468016146
 12/06  12:00:00,57.208391502,11.9282789228,0.0,0.126919522003,34.3821554469,10.7710376103,41.505902363,41.505902363
 12/06  13:00:00,57.147283956,11.9282789228,0.0,0.0658119759595,34.3821554469,10.7710376103,36.0850155043,36.0850155043
 12/06  14:00:00,57.2635175228,11.9282789228,0.0,0.182045542737,34.3821554469,10.7710376103,34.2859261078,34.2859261078
 12/06  15:00:00,57.3612597337,11.9282789228,0.0,0.279787753703,34.3821554469,10.7710376103,33.0882858196,33.0882858196
 12/06  16:00:00,60.1798452234,11.9282789228,0.0,0.343039909997,34.3821554469,10.7710376103,35.5033140566,35.5033140566
 12/06  17:00:00,65.777368761,11.9282789228,0.0,0.429896781021,34.3821554469,10.7710376103,46.703487017,46.703487017
 12/06  18:00:00,65.8052116347,11.9282789228,0.0,0.457739654701,34.3821554469,10.7710376103,49.7475324531,49.7475324531
 12/06  19:00:00,53.1594766713,11.9282789228,0.0,0.46950513026,22.9214369646,9.5742556536,51.6822911228,51.6822911228
 12/06  20:00:00,53.259673412,11.9282789228,0.0,0.569701870964,22.9214369646,9.5742556536,67.290602956,67.290602956
 12/06  21:00:00,48.321668723,11.9282789228,0.0,0.648718632803,19.1011974705,8.3774736969,79.815131096,79.815131096
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  07:00:00,25.8780021437,11.9282789228,0.0,1.3800395604,1.91011974705,2.3935639134,161.586937332,161.586937332
 12/07  08:00:00,25.3858911965,11.9282789228,0.0,1.03000545867,7.6404789882,4.7871278268,126.766036986,126.766036986
 12/07  09:00:00,40.2693104411,11.9282789228,0.0,0.862360350894,19.1011974705,8.3774736969,109.626006989,109.626006989
 12/07  10:00:00,57.8346186554,11.9282789228,0.0,0.75314667533,34.3821554469,10.7710376103,89.9033367847,89.9033367847
 12/07  11:00:00,57.7909322174,11.9282789228,0.0,0.709460237332,34.3821554469,10.7710376103,85.8043604064,85.8043604064
 12/07  12:00:00,57.7477736976,11.9282789228,0.0,0.666301717567,34.3821554469,10.7710376103,79.6989188333,79.6989188333
 12/07  13:00:00,57.751594326,11.9282789228,0.0,0.670122345968,34.3821554469,10.7710376103,80.4259678363,80.4259678363
 12/07  14:00:00,57.7574790782,11.9282789228,0.0,0.676007098162,34.3821554469,10.7710376103,79.9185827189,79.9185827189
 12/07  15:00:00,57.7758019265,11.9282789228,0.0,0.694329946498,34.3821554469,10.7710376103,80.7081587877,80.7081587877
 12/07  16:00:00,60.5467901257,11.9282789228,0.0,0.709984812328,34.3821554469,10.7710376103,80.5830792179,80.5830792179
 12/07  17:00:00,66.1003976098,11.9282789228,0.0,0.752925629822,34.3821554469,10.7710376103,85.9033902136,85.9033902136
 12/07  18:00:00,66.1540475572,11.9282789228,0.0,0.806575577221,34.3821554469,10.7710376103,94.3899613336,94.3899613336
 12/07  19:00:00,53.5316658946,11.9282789228,0.0,0.841694353618,22.9214369646,9.5742556536,100.54571258,100.54571258
 12/07  20:00:00,53.5913103837,11.9282789228,0.0,0.901338842724,22.9214369646,9.5742556536,109.233713481,109.233713481
 12/07  21:00:00,48.630840568,11.9282789228,0.0,0.957890477779,19.1011974705,8.3774736969,117.712988394,117.712988394
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.6178850978,0.027252244666,0.0,0.0209491927239,1.91011974705,2.3935639134,0.668807391456,0.668807391456
 12/08  01:00:00,12.7774687148,0.0865271412597,0.0,0.121257913054,1.91011974705,2.3935639134,2.33255972323,2.33255972323
 12/08  02:00:00,12.9252407597,0.166434181729,0.0,0.189122917507,1.91011974705,2.3935639134,4.82864977432,4.82864977432
 12/08  03:00:00,13.0290139884,0.226218692222,0.0,0.233111635682,1.91011974705,2.3935639134,6.7970746124,6.7970746124
 12/08  04:00:00,13.1587177724,0.325442567576,0.0,0.263591544364,1.91011974705,2.3935639134,9.93290488515,9.93290488515
 12/08  05:00:00,13.1570417772,0.297821749934,0.0,0.289536366773,1.91011974705,2.3935639134,9.0757975997,9.0757975997
 12/08  06:00:00,13.2831716491,0.402454617455,0.0,0.31103337121,1.91011974705,2.3935639134,12.3862743322,12.3862743322
 12/08  07:00:00,26.6265330597,11.9282789228,0.0,2.12857047638,1.91011974705,2.3935639134,258.973389712,258.973389712
 12/08  08:00:00,25.8120129823,11.9282789228,0.0,1.45612724449,7.6404789882,4.7871278268,201.961776534,201.961776534
 12/08  09:00:00,40.3287667559,11.9282789228,0.0,0.921816665668,19.1011974705,8.3774736969,172.75867999,172.75867999
 12/08  10:00:00,57.5456480839,11.9282789228,0.0,0.464176103833,34.3821554469,10.7710376103,138.813292913,138.813292913
 12/08  11:00:00,57.2344710333,11.9282789228,0.0,0.152999053327,34.3821554469,10.7710376103,122.039891899,122.039891899
 12/08  12:00:00,57.0736302677,11.9184642637,0.0,0.00197294679298,34.3821554469,10.7710376103,104.581645187,104.581645187
 12/08  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,93.2348793193,93.2348793193
 12/08  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,84.9511550605,84.9511550605
 12/08  15:00:00,57.1071431167,11.9223901273,0.0,0.0315599321351,34.3821554469,10.7710376103,83.6068026697,83.6068026697
 12/08  16:00:00,60.2052437807,11.9282789228,0.0,0.368438467358,34.3821554469,10.7710376103,87.7475104451,87.7475104451
 12/08  17:00:00,65.9978945479,11.9282789228,0.0,0.650422567922,34.3821554469,10.7710376103,96.7186326123,96.7186326123
 12/08  18:00:00,66.1073993183,11.9282789228,0.0,0.759927338283,34.3821554469,10.7710376103,105.525818981,105.525818981
 12/08  19:00:00,53.5134584568,11.9282789228,0.0,0.823486915819,22.9214369646,9.5742556536,112.056208574,112.056208574
 12/08  20:00:00,53.5990036398,11.9282789228,0.0,0.909032098812,22.9214369646,9.5742556536,123.201126856,123.201126856
 12/08  21:00:00,48.6305011546,11.9282789228,0.0,0.957551064394,19.1011974705,8.3774736969,129.677308978,129.677308978
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/09  01:00:00,12.0136807048,0.0285033204132,0.0,0.0138847023192,1.91011974705,1.79517293505,0.647005430617,0.647005430617
 12/09  02:00:00,12.1678852313,0.106543762299,0.0,0.0900487869355,1.91011974705,1.79517293505,3.00111776235,3.00111776235
 12/09  03:00:00,12.3994304149,0.266118052344,0.0,0.162019680457,1.91011974705,1.79517293505,8.08085238315,8.08085238315
 12/09  04:00:00,12.4702537592,0.285629744813,0.0,0.213331332299,1.91011974705,1.79517293505,8.7180562353,8.7180562353
 12/09  05:00:00,12.6100954424,0.394402664344,0.0,0.244400095972,1.91011974705,1.79517293505,12.1621890897,12.1621890897
 12/09  06:00:00,12.5900031931,0.352053708008,0.0,0.26665680296,1.91011974705,1.79517293505,10.8495362825,10.8495362825
 12/09  07:00:00,25.9734190513,11.9282789228,0.0,2.07384744636,1.91011974705,1.79517293505,265.907549372,265.907549372
 12/09  08:00:00,20.8265867331,11.9282789228,0.0,1.48772244606,3.8202394941,3.5903458701,211.576155341,211.576155341
 12/09  09:00:00,30.3374455933,11.9282789228,0.0,0.964538404701,11.4607184823,5.9839097835,181.605231458,181.605231458
 12/09  10:00:00,45.0160651829,11.9282789228,0.0,0.59209364189,22.9214369646,9.5742556536,148.570517147,148.570517147
 12/09  11:00:00,57.4368523914,11.9282789228,0.0,0.355380411331,34.3821554469,10.7710376103,126.332458722,126.332458722
 12/09  12:00:00,57.1662237908,11.9282789228,0.0,0.0847518108023,34.3821554469,10.7710376103,104.574562057,104.574562057
 12/09  13:00:00,57.2760790903,11.9282789228,0.0,0.194607110251,34.3821554469,10.7710376103,94.3060810567,94.3060810567
 12/09  14:00:00,57.3259560706,11.9282789228,0.0,0.244484090556,34.3821554469,10.7710376103,83.2463789925,83.2463789925
 12/09  15:00:00,57.5182883974,11.9282789228,0.0,0.436816417372,34.3821554469,10.7710376103,81.4546820719,81.4546820719
 12/09  16:00:00,60.433250564,11.9282789228,0.0,0.596445250628,34.3821554469,10.7710376103,87.3527203612,87.3527203612
 12/09  17:00:00,66.014271409,11.9282789228,0.0,0.666799428968,34.3821554469,10.7710376103,89.6418728545,89.6418728545
 12/09  18:00:00,66.0627058649,11.9282789228,0.0,0.715233884859,34.3821554469,10.7710376103,94.5235730894,94.5235730894
 12/09  19:00:00,48.4637429105,11.9282789228,0.0,0.790792820256,19.1011974705,8.3774736969,109.762617137,109.762617137
 12/09  20:00:00,38.4663091222,11.9282789228,0.0,0.82740193358,11.4607184823,5.9839097835,116.124015342,116.124015342
 12/09  21:00:00,38.4949933812,11.9282789228,0.0,0.856086192538,11.4607184823,5.9839097835,119.163083465,119.163083465
 12/09  22:00:00,28.4913730139,11.9282789228,0.0,0.886508726829,3.8202394941,3.5903458701,126.036879887,126.036879887
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  06:00:00,11.9822137322,0.00785172732202,0.0,0.00306932282213,1.91011974705,1.79517293505,0.0,0.0
 12/10  07:00:00,12.0443689049,0.0298739134372,0.0,0.0432023094088,1.91011974705,1.79517293505,0.569073719502,0.569073719502
 12/10  08:00:00,3.80301000466,0.0438016019634,0.0,0.0539157205971,1.91011974705,1.79517293505,1.00348260653,1.00348260653
 12/10  09:00:00,20.7698413259,11.9282789228,0.0,1.4309770389,3.8202394941,3.5903458701,200.480322313,200.480322313
 12/10  10:00:00,20.1546102792,11.9282789228,0.0,0.8157459922,3.8202394941,3.5903458701,152.028235363,152.028235363
 12/10  11:00:00,34.8921440885,11.9282789228,0.0,0.502215449036,15.2809579764,7.1806917402,130.092698276,130.092698276
 12/10  12:00:00,34.7948978316,11.9282789228,0.0,0.404969192166,15.2809579764,7.1806917402,121.058370374,121.058370374
 12/10  13:00:00,44.6943651613,11.9282789228,0.0,0.270393620239,22.9214369646,9.5742556536,101.05849678,101.05849678
 12/10  14:00:00,44.6834422645,11.9282789228,0.0,0.259470723459,22.9214369646,9.5742556536,93.535316812,93.535316812
 12/10  15:00:00,44.8134702082,11.9282789228,0.0,0.389498667169,22.9214369646,9.5742556536,91.64037811,91.64037811
 12/10  16:00:00,47.772541803,11.9282789228,0.0,0.593236928682,22.9214369646,9.5742556536,97.0181770013,97.0181770013
 12/10  17:00:00,53.426635262,11.9282789228,0.0,0.736663721004,22.9214369646,9.5742556536,105.015821605,105.015821605
 12/10  18:00:00,43.0635541193,11.9282789228,0.0,0.407625479927,15.2809579764,7.1806917402,140.65698692,140.65698692
 12/10  19:00:00,33.0975285927,11.9282789228,0.0,0.475642854891,7.6404789882,4.7871278268,153.232185333,153.232185333
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/11  01:00:00,12.6400586632,0.0388508603621,0.0,0.03152414235,1.91011974705,2.3935639134,0.846972497979,0.846972497979
 12/11  02:00:00,12.7122652218,0.0619545587524,0.0,0.0806270026198,1.91011974705,2.3935639134,1.57267259446,1.57267259446
 12/11  03:00:00,12.7867825324,0.12170269857,0.0,0.0953961733959,1.91011974705,2.3935639134,3.48603060226,3.48603060226
 12/11  04:00:00,12.7559666232,0.0873283092958,0.0,0.0989546534377,1.91011974705,2.3935639134,2.37632814262,2.37632814262
 12/11  05:00:00,12.807285104,0.133191297448,0.0,0.104410146123,1.91011974705,2.3935639134,3.86379250523,3.86379250523
 12/11  06:00:00,12.7778763858,0.105238088047,0.0,0.10295463726,1.91011974705,2.3935639134,2.97681201986,2.97681201986
 12/11  07:00:00,26.2144179863,11.9282789228,0.0,1.71645540299,1.91011974705,2.3935639134,205.704562309,205.704562309
 12/11  08:00:00,25.6366794163,11.9282789228,0.0,1.28079367848,7.6404789882,4.7871278268,153.825679868,153.825679868
 12/11  09:00:00,40.4701949793,11.9282789228,0.0,1.06324488909,19.1011974705,8.3774736969,134.611533518,134.611533518
 12/11  10:00:00,57.9973122334,11.9282789228,0.0,0.915840253398,34.3821554469,10.7710376103,112.645903566,112.645903566
 12/11  11:00:00,57.9296633983,11.9282789228,0.0,0.84819141827,34.3821554469,10.7710376103,105.446494241,105.446494241
 12/11  12:00:00,57.8774990555,11.9282789228,0.0,0.796027075525,34.3821554469,10.7710376103,97.7023452899,97.7023452899
 12/11  13:00:00,57.8789117333,11.9282789228,0.0,0.797439753239,34.3821554469,10.7710376103,97.6672767111,97.6672767111
 12/11  14:00:00,57.8466982445,11.9282789228,0.0,0.765226264455,34.3821554469,10.7710376103,92.8576369899,92.8576369899
 12/11  15:00:00,57.8028387776,11.9282789228,0.0,0.721366797561,34.3821554469,10.7710376103,88.0895775473,88.0895775473
 12/11  16:00:00,60.5566930422,11.9282789228,0.0,0.71988772881,34.3821554469,10.7710376103,84.0545388875,84.0545388875
 12/11  17:00:00,66.1164513709,11.9282789228,0.0,0.768979390868,34.3821554469,10.7710376103,87.6427570423,87.6427570423
 12/11  18:00:00,66.185617336,11.9282789228,0.0,0.83814535596,34.3821554469,10.7710376103,97.3044608322,97.3044608322
 12/11  19:00:00,53.5847815576,11.9282789228,0.0,0.894810016582,22.9214369646,9.5742556536,106.596313121,106.596313121
 12/11  20:00:00,53.6546778411,11.9282789228,0.0,0.964706300054,22.9214369646,9.5742556536,116.714004278,116.714004278
 12/11  21:00:00,48.6782532794,11.9282789228,0.0,1.00530318923,19.1011974705,8.3774736969,123.281902471,123.281902471
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.584953799,0.00588879549152,0.0,0.00938134307306,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.7916375134,0.108362140185,0.0,0.11359171277,1.91011974705,2.3935639134,3.01942823181,3.01942823181
 12/12  02:00:00,12.9930743123,0.20663276292,0.0,0.216757888916,1.91011974705,2.3935639134,6.16063946906,6.16063946906
 12/12  03:00:00,13.2442820889,0.385437396387,0.0,0.2891610321,1.91011974705,2.3935639134,11.8627036823,11.8627036823
 12/12  04:00:00,13.2860258276,0.375057865212,0.0,0.341284301972,1.91011974705,2.3935639134,11.5312320489,11.5312320489
 12/12  05:00:00,13.4937735731,0.540959135619,0.0,0.383130777025,1.91011974705,2.3935639134,16.8331497622,16.8331497622
 12/12  06:00:00,13.4652533949,0.474055522326,0.0,0.421514212088,1.91011974705,2.3935639134,14.7035119336,14.7035119336
 12/12  07:00:00,26.9312856197,11.9282789228,0.0,2.43332303642,1.91011974705,2.3935639134,301.069576264,301.069576264
 12/12  08:00:00,26.2237730847,11.9282789228,0.0,1.86788734688,7.6404789882,4.7871278268,247.476519742,247.476519742
 12/12  09:00:00,40.7699979075,11.9282789228,0.0,1.36304781729,19.1011974705,8.3774736969,221.252339597,221.252339597
 12/12  10:00:00,58.0175548671,11.9282789228,0.0,0.93608288704,34.3821554469,10.7710376103,192.238372109,192.238372109
 12/12  11:00:00,57.707950446,11.9282789228,0.0,0.626478465989,34.3821554469,10.7710376103,176.214231624,176.214231624
 12/12  12:00:00,57.5131460619,11.9282789228,0.0,0.431674081905,34.3821554469,10.7710376103,159.219970281,159.219970281
 12/12  13:00:00,57.4492259506,11.9282789228,0.0,0.367753970603,34.3821554469,10.7710376103,151.296362227,151.296362227
 12/12  14:00:00,57.4791623386,11.9282789228,0.0,0.39769035859,34.3821554469,10.7710376103,144.818082486,144.818082486
 12/12  15:00:00,57.6661483901,11.9282789228,0.0,0.584676410058,34.3821554469,10.7710376103,144.2450746,144.2450746
 12/12  16:00:00,60.7390866066,11.9282789228,0.0,0.902281293238,34.3821554469,10.7710376103,148.536503046,148.536503046
 12/12  17:00:00,66.4649232834,11.9282789228,0.0,1.11745130334,34.3821554469,10.7710376103,157.119308,157.119308
 12/12  18:00:00,66.5798394769,11.9282789228,0.0,1.23236749689,34.3821554469,10.7710376103,166.205993327,166.205993327
 12/12  19:00:00,53.9990104623,11.9282789228,0.0,1.30903892133,22.9214369646,9.5742556536,175.573695765,175.573695765
 12/12  20:00:00,54.0962886918,11.9282789228,0.0,1.40631715079,22.9214369646,9.5742556536,188.685993724,188.685993724
 12/12  21:00:00,49.1598503373,11.9282789228,0.0,1.48690024709,19.1011974705,8.3774736969,199.412319884,199.412319884
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.9232988787,0.23932692777,0.0,0.114288290472,1.91011974705,2.3935639134,7.26481046683,7.26481046683
 12/12  24:00:00,13.3317320203,0.475814653296,0.0,0.286233706582,1.91011974705,2.3935639134,14.7710955093,14.7710955093
 12/13  01:00:00,13.4473161933,0.515378146256,0.0,0.36225438659,1.91011974705,2.3935639134,15.9956167351,15.9956167351
 12/13  02:00:00,14.0203795092,1.03193491824,0.0,0.418760930495,1.91011974705,2.3935639134,27.7650464918,27.7650464918
 12/13  03:00:00,14.2623281296,1.22455137256,0.0,0.468093096567,1.91011974705,2.3935639134,31.2501282381,31.2501282381
 12/13  04:00:00,14.7381509184,1.65572942735,0.0,0.512737830635,1.91011974705,2.3935639134,41.3407865615,41.3407865615
 12/13  05:00:00,14.7495491528,1.6355883258,0.0,0.544277166518,1.91011974705,2.3935639134,40.106814608,40.106814608
 12/13  06:00:00,15.1306281293,1.97873036729,0.0,0.582214101547,1.91011974705,2.3935639134,48.5574452737,48.5574452737
 12/13  07:00:00,27.2257605566,11.9282789228,0.0,2.72779797338,1.91011974705,2.3935639134,347.174069988,347.174069988
 12/13  08:00:00,26.409399192,11.9282789228,0.0,2.05351345421,7.6404789882,4.7871278268,285.698606328,285.698606328
 12/13  09:00:00,40.8742423151,11.9282789228,0.0,1.46729222484,19.1011974705,8.3774736969,253.447842541,253.447842541
 12/13  10:00:00,58.3003501189,11.9282789228,0.0,1.21887813892,34.3821554469,10.7710376103,220.797282856,220.797282856
 12/13  11:00:00,57.8754101265,11.9282789228,0.0,0.793938146449,34.3821554469,10.7710376103,198.048174802,198.048174802
 12/13  12:00:00,57.556738064,11.9282789228,0.0,0.475266083968,34.3821554469,10.7710376103,176.806519773,176.806519773
 12/13  13:00:00,57.4444122573,11.9282789228,0.0,0.362940277246,34.3821554469,10.7710376103,163.164118458,163.164118458
 12/13  14:00:00,57.4623675313,11.9282789228,0.0,0.3808955513,34.3821554469,10.7710376103,153.274370373,153.274370373
 12/13  15:00:00,57.6404157533,11.9282789228,0.0,0.558943773295,34.3821554469,10.7710376103,149.179634577,149.179634577
 12/13  16:00:00,60.6231500627,11.9282789228,0.0,0.786344749338,34.3821554469,10.7710376103,146.260899515,146.260899515
 12/13  17:00:00,66.423043006,11.9282789228,0.0,1.07557102596,34.3821554469,10.7710376103,157.659995278,157.659995278
 12/13  18:00:00,66.5689418826,11.9282789228,0.0,1.22146990253,34.3821554469,10.7710376103,168.90149344,168.90149344
 12/13  19:00:00,53.9898746225,11.9282789228,0.0,1.29990308151,22.9214369646,9.5742556536,177.232023596,177.232023596
 12/13  20:00:00,54.0609447229,11.9282789228,0.0,1.37097318189,22.9214369646,9.5742556536,186.840537877,186.840537877
 12/13  21:00:00,49.0902141983,11.9282789228,0.0,1.41726410807,19.1011974705,8.3774736969,193.088188947,193.088188947
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.8659410349,0.224886241224,0.0,0.0713711332122,1.91011974705,2.3935639134,6.89689253199,6.89689253199
 12/13  24:00:00,13.2080436525,0.393308397753,0.0,0.245051594326,1.91011974705,2.3935639134,12.1629375318,12.1629375318
 12/14  01:00:00,13.4784111724,0.574676191369,0.0,0.334051320627,1.91011974705,2.3935639134,17.9021119444,17.9021119444
 12/14  02:00:00,13.7575516608,0.793755190322,0.0,0.394112809993,1.91011974705,2.3935639134,22.0894719432,22.0894719432
 12/14  03:00:00,14.2415796667,1.23829734137,0.0,0.433598664888,1.91011974705,2.3935639134,32.3008303493,32.3008303493
 12/14  04:00:00,14.2830407657,1.25329280878,0.0,0.46006429645,1.91011974705,2.3935639134,31.9109818674,31.9109818674
 12/14  05:00:00,14.6002870046,1.54837105175,0.0,0.482232292415,1.91011974705,2.3935639134,38.9536449829,38.9536449829
 12/14  06:00:00,14.5917393817,1.51083248467,0.0,0.511223236567,1.91011974705,2.3935639134,37.3618629901,37.3618629901
 12/14  07:00:00,27.0785988814,11.9282789228,0.0,2.58063629816,1.91011974705,2.3935639134,327.579789749,327.579789749
 12/14  08:00:00,27.7805242639,11.9282789228,0.0,2.04697185942,7.6404789882,4.7871278268,269.442473701,269.442473701
 12/14  09:00:00,41.1564307844,11.9282789228,0.0,1.7494806942,19.1011974705,8.3774736969,243.006006217,243.006006217
 12/14  10:00:00,58.5728874967,11.9282789228,0.0,1.49141551668,34.3821554469,10.7710376103,214.501648556,214.501648556
 12/14  11:00:00,58.4616217879,11.9282789228,0.0,1.38014980791,34.3821554469,10.7710376103,201.199977742,201.199977742
 12/14  12:00:00,58.324749737,11.9282789228,0.0,1.243277757,34.3821554469,10.7710376103,183.562670718,183.562670718
 12/14  13:00:00,58.1522864243,11.9282789228,0.0,1.07081444433,34.3821554469,10.7710376103,169.02233164,169.02233164
 12/14  14:00:00,58.1163008699,11.9282789228,0.0,1.03482888987,34.3821554469,10.7710376103,159.214549875,159.214549875
 12/14  15:00:00,58.1106394999,11.9282789228,0.0,1.02916751989,34.3821554469,10.7710376103,153.04258132,153.04258132
 12/14  16:00:00,60.9483047192,11.9282789228,0.0,1.11149940585,34.3821554469,10.7710376103,149.57959494,149.57959494
 12/14  17:00:00,66.5544229462,11.9282789228,0.0,1.20695096614,34.3821554469,10.7710376103,152.423156346,152.423156346
 12/14  18:00:00,66.5953914571,11.9282789228,0.0,1.2479194771,34.3821554469,10.7710376103,156.872193229,156.872193229
 12/14  19:00:00,54.019736043,11.9282789228,0.0,1.32976450193,22.9214369646,9.5742556536,169.913175753,169.913175753
 12/14  20:00:00,54.1360175867,11.9282789228,0.0,1.44604604565,22.9214369646,9.5742556536,186.641515514,186.641515514
 12/14  21:00:00,49.1500172772,11.9282789228,0.0,1.47706718696,19.1011974705,8.3774736969,191.19441497,191.19441497
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.9324981513,0.242059066827,0.0,0.120755424009,1.91011974705,2.3935639134,7.33128340903,7.33128340903
 12/14  24:00:00,13.2475546674,0.402029497501,0.0,0.275841509425,1.91011974705,2.3935639134,12.4103361338,12.4103361338
 12/15  01:00:00,13.4429090539,0.521433185556,0.0,0.351792207875,1.91011974705,2.3935639134,16.2174795818,16.2174795818
 12/15  02:00:00,13.5719054835,0.584092691065,0.0,0.418129131968,1.91011974705,2.3935639134,18.2623370003,18.2623370003
 12/15  03:00:00,14.3238979994,1.28672907335,0.0,0.467485265553,1.91011974705,2.3935639134,32.9141733852,32.9141733852
 12/15  04:00:00,14.2860310017,1.22014406962,0.0,0.496203271645,1.91011974705,2.3935639134,31.6491405791,31.6491405791
 12/15  05:00:00,14.6191138533,1.53870895511,0.0,0.510721237688,1.91011974705,2.3935639134,38.3548415686,38.3548415686
 12/15  06:00:00,14.4348844713,1.34915467892,0.0,0.516046131972,1.91011974705,2.3935639134,34.3436801205,34.3436801205
 12/15  07:00:00,27.0271362905,11.9282789228,0.0,2.52917370726,1.91011974705,2.3935639134,317.090325119,317.090325119
 12/15  08:00:00,27.6631744967,11.9282789228,0.0,1.92962209226,7.6404789882,4.7871278268,257.90743362,257.90743362
 12/15  09:00:00,40.7551760717,11.9282789228,0.0,1.34822598143,19.1011974705,8.3774736969,227.286659723,227.286659723
 12/15  10:00:00,57.9281266123,11.9282789228,0.0,0.84665463229,34.3821554469,10.7710376103,190.070538718,190.070538718
 12/15  11:00:00,57.5749338257,11.9282789228,0.0,0.49346184567,34.3821554469,10.7710376103,168.062540213,168.062540213
 12/15  12:00:00,57.325969708,11.9282789228,0.0,0.244497728027,34.3821554469,10.7710376103,143.393630998,143.393630998
 12/15  13:00:00,57.2117778588,11.9282789228,0.0,0.130305878818,34.3821554469,10.7710376103,127.334148848,127.334148848
 12/15  14:00:00,57.2227591393,11.9282789228,0.0,0.141287159311,34.3821554469,10.7710376103,117.384443552,117.384443552
 12/15  15:00:00,57.3652164878,11.9282789228,0.0,0.283744507816,34.3821554469,10.7710376103,112.784964795,112.784964795
 12/15  16:00:00,60.4081902655,11.9282789228,0.0,0.571384952109,34.3821554469,10.7710376103,110.614198397,110.614198397
 12/15  17:00:00,66.1699841898,11.9282789228,0.0,0.822512209819,34.3821554469,10.7710376103,119.929423234,119.929423234
 12/15  18:00:00,66.3011340184,11.9282789228,0.0,0.95366203836,34.3821554469,10.7710376103,131.581009731,131.581009731
 12/15  19:00:00,53.7293173324,11.9282789228,0.0,1.03934579135,22.9214369646,9.5742556536,142.484888782,142.484888782
 12/15  20:00:00,53.8237805332,11.9282789228,0.0,1.13380899216,22.9214369646,9.5742556536,154.825617048,154.825617048
 12/15  21:00:00,48.853013829,11.9282789228,0.0,1.18006373878,19.1011974705,8.3774736969,160.518614942,160.518614942
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5839642086,0.0142805481822,0.0,0.0,1.91011974705,2.3935639134,0.450701268254,0.450701268254
 12/15  24:00:00,12.8889264867,0.223824903524,0.0,0.0954179227548,1.91011974705,2.3935639134,6.76107627081,6.76107627081
 12/16  01:00:00,12.5456527197,0.367808870316,0.0,0.206551167255,1.91011974705,1.79517293505,11.3415612402,11.3415612402
 12/16  02:00:00,12.6535551572,0.413860341104,0.0,0.268402133952,1.91011974705,1.79517293505,12.8182765552,12.8182765552
 12/16  03:00:00,12.7997589399,0.51531809604,0.0,0.313148161808,1.91011974705,1.79517293505,16.0615226588,16.0615226588
 12/16  04:00:00,12.8460656239,0.522605189287,0.0,0.352167752515,1.91011974705,1.79517293505,16.3065075898,16.3065075898
 12/16  05:00:00,13.2853732377,0.931848093165,0.0,0.382232462477,1.91011974705,1.79517293505,25.2410807188,25.2410807188
 12/16  06:00:00,13.5538908753,1.16995973915,0.0,0.412638454098,1.91011974705,1.79517293505,29.5421954029,29.5421954029
 12/16  07:00:00,26.2955178874,11.9282789228,0.0,2.3959462825,1.91011974705,1.79517293505,305.601986521,305.601986521
 12/16  08:00:00,22.456068698,11.9282789228,0.0,1.73953774433,3.8202394941,3.5903458701,250.726471603,250.726471603
 12/16  09:00:00,30.531752441,11.9282789228,0.0,1.15884525238,11.4607184823,5.9839097835,223.530440048,223.530440048
 12/16  10:00:00,45.1247796197,11.9282789228,0.0,0.700808078649,22.9214369646,9.5742556536,191.072953354,191.072953354
 12/16  11:00:00,57.4201504101,11.9282789228,0.0,0.338678430056,34.3821554469,10.7710376103,163.331539135,163.331539135
 12/16  12:00:00,57.1557624878,11.9282789228,0.0,0.0742905077525,34.3821554469,10.7710376103,136.513971544,136.513971544
 12/16  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,120.480532484,120.480532484
 12/16  14:00:00,57.0854310755,11.9204271955,0.0,0.0118108227689,34.3821554469,10.7710376103,110.760069116,110.760069116
 12/16  15:00:00,57.4052283287,11.9282789228,0.0,0.323756348701,34.3821554469,10.7710376103,108.52556465,108.52556465
 12/16  16:00:00,60.4726337924,11.9282789228,0.0,0.635828479036,34.3821554469,10.7710376103,112.674612409,112.674612409
 12/16  17:00:00,66.114329143,11.9282789228,0.0,0.766857162995,34.3821554469,10.7710376103,113.91815758,113.91815758
 12/16  18:00:00,66.1729161998,11.9282789228,0.0,0.825444219769,34.3821554469,10.7710376103,117.889181648,117.889181648
 12/16  19:00:00,48.5983790638,11.9282789228,0.0,0.925428973536,19.1011974705,8.3774736969,135.717452848,135.717452848
 12/16  20:00:00,38.6316080557,11.9282789228,0.0,0.992700867035,11.4607184823,5.9839097835,145.56796655,145.56796655
 12/16  21:00:00,38.6809141905,11.9282789228,0.0,1.0420070019,11.4607184823,5.9839097835,149.989591641,149.989591641
 12/16  22:00:00,28.7031558811,11.9282789228,0.0,1.09829159412,3.8202394941,3.5903458701,159.15056611,159.15056611
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  02:00:00,12.1375559438,0.127083052341,0.0,0.0391802094075,1.91011974705,1.79517293505,3.69431386879,3.69431386879
 12/17  03:00:00,12.2416661601,0.180120042261,0.0,0.0902534357512,1.91011974705,1.79517293505,5.35475088185,5.35475088185
 12/17  04:00:00,12.348363263,0.255784689941,0.0,0.121285890998,1.91011974705,1.79517293505,7.82359083153,7.82359083153
 12/17  05:00:00,12.3925857557,0.26682918423,0.0,0.154463889355,1.91011974705,1.79517293505,8.10694101311,8.10694101311
 12/17  06:00:00,12.4791261702,0.325712482883,0.0,0.182121005225,1.91011974705,1.79517293505,10.0518893674,10.0518893674
 12/17  07:00:00,12.4793346635,0.312743966526,0.0,0.195298014853,1.91011974705,1.79517293505,9.56815488765,9.56815488765
 12/17  08:00:00,5.64020044503,0.355605407997,0.0,0.201635688264,1.91011974705,1.79517293505,11.0103857932,11.0103857932
