Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/17  09:00:00,21.2183795527,11.9282789228,0.0,1.87951526572,3.8202394941,3.5903458701,242.957451689,242.957451689
 12/17  10:00:00,20.7513333727,11.9282789228,0.0,1.41246908569,3.8202394941,3.5903458701,190.055049036,190.055049036
 12/17  11:00:00,35.6107290061,11.9282789228,0.0,1.22080036668,15.2809579764,7.1806917402,166.447812076,166.447812076
 12/17  12:00:00,35.4849435858,11.9282789228,0.0,1.09501494638,15.2809579764,7.1806917402,151.591102954,151.591102954
 12/17  13:00:00,45.402876419,11.9282789228,0.0,0.978904877936,22.9214369646,9.5742556536,130.502875752,130.502875752
 12/17  14:00:00,45.3634652843,11.9282789228,0.0,0.939493743285,22.9214369646,9.5742556536,123.617666883,123.617666883
 12/17  15:00:00,45.3425778732,11.9282789228,0.0,0.918606332187,22.9214369646,9.5742556536,118.01564975,118.01564975
 12/17  16:00:00,48.0994575783,11.9282789228,0.0,0.920152703985,22.9214369646,9.5742556536,116.013320503,116.013320503
 12/17  17:00:00,53.6343072344,11.9282789228,0.0,0.944335693416,22.9214369646,9.5742556536,117.727398688,117.727398688
 12/17  18:00:00,43.2145760789,11.9282789228,0.0,0.558647439449,15.2809579764,7.1806917402,146.374492486,146.374492486
 12/17  19:00:00,33.2250456399,11.9282789228,0.0,0.603159902078,7.6404789882,4.7871278268,156.575426082,156.575426082
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  23:00:00,12.019988951,0.0274717419712,0.0,0.0212245269762,1.91011974705,1.79517293505,0.554688538291,0.554688538291
 12/17  24:00:00,12.080995904,0.0457087452082,0.0,0.0639944766765,1.91011974705,1.79517293505,1.06186275854,1.06186275854
 12/18  01:00:00,12.7247620339,0.0643460323985,0.0,0.0907323410626,1.91011974705,2.3935639134,1.64809142882,1.64809142882
 12/18  02:00:00,12.7692890938,0.0887703036015,0.0,0.110835129729,1.91011974705,2.3935639134,2.4149057498,2.4149057498
 12/18  03:00:00,12.8422781559,0.146487687506,0.0,0.126106807912,1.91011974705,2.3935639134,4.31419571136,4.31419571136
 12/18  04:00:00,12.9127372844,0.19978368213,0.0,0.143269941821,1.91011974705,2.3935639134,5.99220969318,5.99220969318
 12/18  05:00:00,12.9070956257,0.18017608551,0.0,0.157235879757,1.91011974705,2.3935639134,5.36134695658,5.36134695658
 12/18  06:00:00,12.9837359097,0.247773594102,0.0,0.166278655102,1.91011974705,2.3935639134,7.53143323217,7.53143323217
 12/18  07:00:00,26.3025510639,11.9282789228,0.0,1.80458848064,1.91011974705,2.3935639134,221.890122498,221.890122498
 12/18  08:00:00,27.0845421804,11.9282789228,0.0,1.35098977589,7.6404789882,4.7871278268,168.95080986,168.95080986
 12/18  09:00:00,40.5767858502,11.9282789228,0.0,1.16983575997,19.1011974705,8.3774736969,147.191349643,147.191349643
 12/18  10:00:00,58.0762703989,11.9282789228,0.0,0.994798418855,34.3821554469,10.7710376103,120.173173855,120.173173855
 12/18  11:00:00,57.9854702726,11.9282789228,0.0,0.903998292535,34.3821554469,10.7710376103,110.123697348,110.123697348
 12/18  12:00:00,57.9266393286,11.9282789228,0.0,0.845167348555,34.3821554469,10.7710376103,101.955397761,101.955397761
 12/18  13:00:00,57.9513405364,11.9282789228,0.0,0.8698685564,34.3821554469,10.7710376103,98.269225557,98.269225557
 12/18  14:00:00,57.9296678333,11.9282789228,0.0,0.848195853317,34.3821554469,10.7710376103,94.0037540913,94.0037540913
 12/18  15:00:00,57.860942302,11.9282789228,0.0,0.779470322021,34.3821554469,10.7710376103,89.1869194639,89.1869194639
 12/18  16:00:00,60.6030573251,11.9282789228,0.0,0.766252011789,34.3821554469,10.7710376103,85.6555170483,85.6555170483
 12/18  17:00:00,66.1448966367,11.9282789228,0.0,0.797424656658,34.3821554469,10.7710376103,90.051679973,90.051679973
 12/18  18:00:00,66.174446816,11.9282789228,0.0,0.826974835976,34.3821554469,10.7710376103,95.4963853373,95.4963853373
 12/18  19:00:00,53.5339579157,11.9282789228,0.0,0.843986374667,22.9214369646,9.5742556536,99.8519566026,99.8519566026
 12/18  20:00:00,53.5731427651,11.9282789228,0.0,0.88317122411,22.9214369646,9.5742556536,106.31853885,106.31853885
 12/18  21:00:00,48.5704674854,11.9282789228,0.0,0.897517395152,19.1011974705,8.3774736969,109.308358899,109.308358899
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  02:00:00,12.6035284998,0.011777590983,0.0,0.022067248345,1.91011974705,2.3935639134,0.0,0.0
 12/19  03:00:00,12.669544506,0.0351539085489,0.0,0.0647069370213,1.91011974705,2.3935639134,0.733373800125,0.733373800125
 12/19  04:00:00,12.7219052925,0.0536008424669,0.0,0.0986207895966,1.91011974705,2.3935639134,1.3163281629,1.3163281629
 12/19  05:00:00,12.7772940478,0.0858556639027,0.0,0.121754723409,1.91011974705,2.3935639134,2.31623234773,2.31623234773
 12/19  06:00:00,12.8089243861,0.103071406277,0.0,0.136169319405,1.91011974705,2.3935639134,2.86712168873,2.86712168873
 12/19  07:00:00,26.2425864956,11.9282789228,0.0,1.7446239123,1.91011974705,2.3935639134,207.055758956,207.055758956
 12/19  08:00:00,27.0580551646,11.9282789228,0.0,1.32450276012,7.6404789882,4.7871278268,161.228975593,161.228975593
 12/19  09:00:00,40.5233405404,11.9282789228,0.0,1.11639045018,19.1011974705,8.3774736969,143.086409443,143.086409443
 12/19  10:00:00,58.067136989,11.9282789228,0.0,0.985665008967,34.3821554469,10.7710376103,122.642906599,122.642906599
 12/19  11:00:00,57.9811441807,11.9282789228,0.0,0.8996722007,34.3821554469,10.7710376103,115.448488062,115.448488062
 12/19  12:00:00,57.7788407429,11.9282789228,0.0,0.697368762873,34.3821554469,10.7710376103,103.662289619,103.662289619
 12/19  13:00:00,57.654067357,11.9282789228,0.0,0.572595376993,34.3821554469,10.7710376103,100.947409342,100.947409342
 12/19  14:00:00,57.574839561,11.9282789228,0.0,0.493367580972,34.3821554469,10.7710376103,98.7135406429,98.7135406429
 12/19  15:00:00,57.6760027046,11.9282789228,0.0,0.594530724537,34.3821554469,10.7710376103,99.6535322883,99.6535322883
 12/19  16:00:00,60.5867404915,11.9282789228,0.0,0.749935178188,34.3821554469,10.7710376103,102.573480001,102.573480001
 12/19  17:00:00,66.2594726498,11.9282789228,0.0,0.912000669816,34.3821554469,10.7710376103,113.521838523,113.521838523
 12/19  18:00:00,66.3736472913,11.9282789228,0.0,1.02617531128,34.3821554469,10.7710376103,126.833482648,126.833482648
 12/19  19:00:00,53.7756966137,11.9282789228,0.0,1.08572507269,22.9214369646,9.5742556536,135.134020867,135.134020867
 12/19  20:00:00,53.841679639,11.9282789228,0.0,1.15170809802,22.9214369646,9.5742556536,144.398738965,144.398738965
 12/19  21:00:00,48.8703805933,11.9282789228,0.0,1.19743050311,19.1011974705,8.3774736969,151.695312467,151.695312467
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.606365581,0.0279169048679,0.0,0.00876501564966,1.91011974705,2.3935639134,0.750257888574,0.750257888574
 12/19  24:00:00,12.8173824752,0.119431623783,0.0,0.12826719099,1.91011974705,2.3935639134,3.35688445834,3.35688445834
 12/20  01:00:00,13.0936558014,0.305156211612,0.0,0.218815929316,1.91011974705,2.3935639134,9.30192169986,9.30192169986
 12/20  02:00:00,13.1485293488,0.306068106392,0.0,0.272777581979,1.91011974705,2.3935639134,9.32909832428,9.32909832428
 12/20  03:00:00,13.3432109257,0.453799006406,0.0,0.319728258833,1.91011974705,2.3935639134,14.0461450417,14.0461450417
 12/20  04:00:00,13.331714441,0.407921627387,0.0,0.354109153174,1.91011974705,2.3935639134,12.5922461014,12.5922461014
 12/20  05:00:00,13.4988512055,0.551904099553,0.0,0.377263445477,1.91011974705,2.3935639134,17.205731082,17.205731082
 12/20  06:00:00,13.5718900714,0.597678317987,0.0,0.404528092974,1.91011974705,2.3935639134,17.044061361,17.044061361
 12/20  07:00:00,26.8718524966,11.9282789228,0.0,2.37388991337,1.91011974705,2.3935639134,296.576863677,296.576863677
 12/20  08:00:00,27.5520535526,11.9282789228,0.0,1.81850114807,7.6404789882,4.7871278268,232.891303272,232.891303272
 12/20  09:00:00,40.9125767496,11.9282789228,0.0,1.50562665938,19.1011974705,8.3774736969,200.517598563,200.517598563
 12/20  10:00:00,58.2151970265,11.9282789228,0.0,1.13372504648,34.3821554469,10.7710376103,164.866055901,164.866055901
 12/20  11:00:00,58.0731955626,11.9282789228,0.0,0.991723582603,34.3821554469,10.7710376103,147.949243468,147.949243468
 12/20  12:00:00,58.0217171164,11.9282789228,0.0,0.940245136347,34.3821554469,10.7710376103,131.664212992,131.664212992
 12/20  13:00:00,57.9496198152,11.9282789228,0.0,0.868147835184,34.3821554469,10.7710376103,123.905032434,123.905032434
 12/20  14:00:00,57.8692899491,11.9282789228,0.0,0.78781796908,34.3821554469,10.7710376103,117.411037316,117.411037316
 12/20  15:00:00,57.9455982976,11.9282789228,0.0,0.864126317611,34.3821554469,10.7710376103,115.768987164,115.768987164
 12/20  16:00:00,59.3769952933,11.9282789228,0.0,0.917856646633,34.3821554469,10.7710376103,112.809210614,112.809210614
 12/20  17:00:00,66.3157403942,11.9282789228,0.0,0.968268414199,34.3821554469,10.7710376103,115.624542799,115.624542799
 12/20  18:00:00,66.4072222787,11.9282789228,0.0,1.05975029872,34.3821554469,10.7710376103,129.121036389,129.121036389
 12/20  19:00:00,53.7775358949,11.9282789228,0.0,1.08756435384,22.9214369646,9.5742556536,133.927829546,133.927829546
 12/20  20:00:00,53.7835718848,11.9282789228,0.0,1.09360034373,22.9214369646,9.5742556536,134.874302482,134.874302482
 12/20  21:00:00,48.7626589075,11.9282789228,0.0,1.08970881729,19.1011974705,8.3774736969,135.284099461,135.284099461
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.5825454314,0.00588879549152,0.0,0.00697297549932,1.91011974705,2.3935639134,0.0,0.0
 12/21  01:00:00,12.6876644346,0.0515530412024,0.0,0.0664277329359,1.91011974705,2.3935639134,1.24830839394,1.24830839394
 12/21  02:00:00,12.7659777764,0.0873267104271,0.0,0.10896740549,1.91011974705,2.3935639134,2.35581840604,2.35581840604
 12/21  03:00:00,12.7985970807,0.0928180767609,0.0,0.136095343523,1.91011974705,2.3935639134,2.53482626202,2.53482626202
 12/21  04:00:00,12.9335078118,0.192804677556,0.0,0.171019473763,1.91011974705,2.3935639134,5.73844927174,5.73844927174
 12/21  05:00:00,13.0118493551,0.248813190892,0.0,0.193352503741,1.91011974705,2.3935639134,7.56179842055,7.56179842055
 12/21  06:00:00,12.9945015403,0.227319530121,0.0,0.197498349769,1.91011974705,2.3935639134,6.84020107093,6.84020107093
 12/21  07:00:00,26.3685569328,11.9282789228,0.0,1.87059434952,1.91011974705,2.3935639134,225.634524675,225.634524675
 12/21  08:00:00,27.1138986315,11.9282789228,0.0,1.38034622704,7.6404789882,4.7871278268,175.800996565,175.800996565
 12/21  09:00:00,40.4657881923,11.9282789228,0.0,1.05883810208,19.1011974705,8.3774736969,148.761323003,148.761323003
 12/21  10:00:00,57.9713912753,11.9282789228,0.0,0.889919295244,34.3821554469,10.7710376103,118.475212966,118.475212966
 12/21  11:00:00,57.8721711979,11.9282789228,0.0,0.790699217857,34.3821554469,10.7710376103,104.957315463,104.957315463
 12/21  12:00:00,57.5898984039,11.9282789228,0.0,0.508426423898,34.3821554469,10.7710376103,84.3352210301,84.3352210301
 12/21  13:00:00,57.526245061,11.9282789228,0.0,0.444773081025,34.3821554469,10.7710376103,72.1953020235,72.1953020235
 12/21  14:00:00,57.4094798826,11.9282789228,0.0,0.328007902582,34.3821554469,10.7710376103,61.1937662941,61.1937662941
 12/21  15:00:00,57.4742977093,11.9282789228,0.0,0.392825729246,34.3821554469,10.7710376103,54.7293024525,54.7293024525
 12/21  16:00:00,58.9241185549,11.9282789228,0.0,0.464979908226,34.3821554469,10.7710376103,51.7081653457,51.7081653457
 12/21  17:00:00,65.9034748853,11.9282789228,0.0,0.556002905277,34.3821554469,10.7710376103,60.2841972944,60.2841972944
 12/21  18:00:00,65.9388632577,11.9282789228,0.0,0.591391277632,34.3821554469,10.7710376103,64.6773948534,64.6773948534
 12/21  19:00:00,53.288654665,11.9282789228,0.0,0.598683123963,22.9214369646,9.5742556536,66.1345455761,66.1345455761
 12/21  20:00:00,53.3644970793,11.9282789228,0.0,0.674525538316,22.9214369646,9.5742556536,78.4107108548,78.4107108548
 12/21  21:00:00,48.3660993105,11.9282789228,0.0,0.693149220243,19.1011974705,8.3774736969,81.7493715142,81.7493715142
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  03:00:00,12.5798582396,0.00588879549152,0.0,0.0042857836517,1.91011974705,2.3935639134,0.0,0.0
 12/22  04:00:00,12.6551419914,0.0359696809116,0.0,0.0494886500515,1.91011974705,2.3935639134,0.757673692304,0.757673692304
 12/22  05:00:00,12.6894493808,0.0386253183546,0.0,0.0811404020034,1.91011974705,2.3935639134,0.84141065012,0.84141065012
 12/22  06:00:00,12.7699680651,0.08545785649,0.0,0.114826548165,1.91011974705,2.3935639134,2.3109663711,2.3109663711
 12/22  07:00:00,26.2308740871,11.9282789228,0.0,1.73291150385,1.91011974705,2.3935639134,206.716464375,206.716464375
 12/22  08:00:00,26.9346559334,11.9282789228,0.0,1.20110352887,7.6404789882,4.7871278268,153.067325044,153.067325044
 12/22  09:00:00,40.151562596,11.9282789228,0.0,0.744612505759,19.1011974705,8.3774736969,127.87081219,127.87081219
 12/22  10:00:00,57.3408231366,11.9282789228,0.0,0.259351156619,34.3821554469,10.7710376103,88.2437312756,88.2437312756
 12/22  11:00:00,57.0716573209,11.9184642637,0.0,0.0,34.3821554469,10.7710376103,57.1216457893,57.1216457893
 12/22  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,34.33092987,34.33092987
 12/22  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,25.5859513382,25.5859513382
 12/22  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,18.9229396379,18.9229396379
 12/22  15:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,15.0045603629,15.0045603629
 12/22  16:00:00,58.4596738751,11.9184642637,0.0,0.0103498875752,34.3821554469,10.7710376103,23.7606242867,23.7606242867
 12/22  17:00:00,65.6043887889,11.9282789228,0.0,0.256916808872,34.3821554469,10.7710376103,44.5927085155,44.5927085155
 12/22  18:00:00,65.7754625884,11.9282789228,0.0,0.427990608352,34.3821554469,10.7710376103,60.6246488184,60.6246488184
 12/22  19:00:00,53.2448826737,11.9282789228,0.0,0.554911132697,22.9214369646,9.5742556536,79.1722203067,79.1722203067
 12/22  20:00:00,53.3881695295,11.9282789228,0.0,0.698197988509,22.9214369646,9.5742556536,100.316648466,100.316648466
 12/22  21:00:00,48.4736827985,11.9282789228,0.0,0.800732708322,19.1011974705,8.3774736969,114.569979884,114.569979884
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  02:00:00,12.0345666225,0.0403311310331,0.0,0.0229428094065,1.91011974705,1.79517293505,1.01589863628,1.01589863628
 12/23  03:00:00,12.243467789,0.172919130369,0.0,0.0992559765309,1.91011974705,1.79517293505,5.14397794435,5.14397794435
 12/23  04:00:00,12.3777860316,0.254460798765,0.0,0.15203255074,1.91011974705,1.79517293505,7.70813448149,7.70813448149
 12/23  05:00:00,12.4015803908,0.254598547486,0.0,0.175689161246,1.91011974705,1.79517293505,7.74187407686,7.74187407686
 12/23  06:00:00,12.4748007968,0.308088238611,0.0,0.195419876042,1.91011974705,1.79517293505,9.41202873372,9.41202873372
 12/23  07:00:00,25.852730845,11.9282789228,0.0,1.95315924013,1.91011974705,1.79517293505,255.102594924,255.102594924
 12/23  08:00:00,22.2257318665,11.9282789228,0.0,1.50920091281,3.8202394941,3.5903458701,204.812830191,204.812830191
 12/23  09:00:00,30.4539113967,11.9282789228,0.0,1.08100420809,11.4607184823,5.9839097835,170.178013591,170.178013591
 12/23  10:00:00,45.1084825869,11.9282789228,0.0,0.684511045887,22.9214369646,9.5742556536,127.869845094,127.869845094
 12/23  11:00:00,57.5327192615,11.9282789228,0.0,0.451247281478,34.3821554469,10.7710376103,99.8891993877,99.8891993877
 12/23  12:00:00,57.3871226966,11.9282789228,0.0,0.305650716544,34.3821554469,10.7710376103,78.1331198593,78.1331198593
 12/23  13:00:00,57.4252432927,11.9282789228,0.0,0.343771312673,34.3821554469,10.7710376103,64.3343893361,64.3343893361
 12/23  14:00:00,57.4942402785,11.9282789228,0.0,0.412768298495,34.3821554469,10.7710376103,57.0725774188,57.0725774188
 12/23  15:00:00,57.5496189205,11.9282789228,0.0,0.468146940504,34.3821554469,10.7710376103,57.987474523,57.987474523
 12/23  16:00:00,58.972688308,11.9282789228,0.0,0.513549661278,34.3821554469,10.7710376103,60.6286221629,60.6286221629
 12/23  17:00:00,65.8934271407,11.9282789228,0.0,0.545955160664,34.3821554469,10.7710376103,62.443313071,62.443313071
 12/23  18:00:00,65.942088986,11.9282789228,0.0,0.594617005933,34.3821554469,10.7710376103,69.8710031134,69.8710031134
 12/23  19:00:00,48.3572779734,11.9282789228,0.0,0.684327883212,19.1011974705,8.3774736969,87.767998095,87.767998095
 12/23  20:00:00,38.3769544731,11.9282789228,0.0,0.738047284465,11.4607184823,5.9839097835,96.4466976718,96.4466976718
 12/23  21:00:00,38.4085308765,11.9282789228,0.0,0.769623687837,11.4607184823,5.9839097835,99.9814898184,99.9814898184
 12/23  22:00:00,28.4268858483,11.9282789228,0.0,0.822021561242,3.8202394941,3.5903458701,110.419928277,110.419928277
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  05:00:00,11.9779773367,0.00588879549152,0.0,0.000795859145188,1.91011974705,1.79517293505,0.0,0.0
 12/24  06:00:00,12.00395149,0.011777590983,0.0,0.020881216924,1.91011974705,1.79517293505,0.0,0.0
 12/24  07:00:00,12.1050221595,0.0374492087774,0.0,0.0962802686045,1.91011974705,1.79517293505,0.805743252091,0.805743252091
 12/24  08:00:00,5.27001335179,0.0746636073195,0.0,0.1123903957,1.91011974705,1.79517293505,1.97886008016,1.97886008016
 12/24  09:00:00,20.9367973278,11.9282789228,0.0,1.59793304074,3.8202394941,3.5903458701,188.312972312,188.312972312
 12/24  10:00:00,20.4766454243,11.9282789228,0.0,1.13778113723,3.8202394941,3.5903458701,142.308154976,142.308154976
 12/24  11:00:00,35.3609882267,11.9282789228,0.0,0.971059587261,15.2809579764,7.1806917402,122.936645111,122.936645111
 12/24  12:00:00,35.2889553226,11.9282789228,0.0,0.899026683171,15.2809579764,7.1806917402,116.526075591,116.526075591
 12/24  13:00:00,45.3067153701,11.9282789228,0.0,0.88274382908,22.9214369646,9.5742556536,103.491385345,103.491385345
 12/24  14:00:00,45.2802709894,11.9282789228,0.0,0.856299448355,22.9214369646,9.5742556536,99.3212846303,99.3212846303
 12/24  15:00:00,45.2205981627,11.9282789228,0.0,0.796626621659,22.9214369646,9.5742556536,96.3602649232,96.3602649232
 12/24  16:00:00,46.6002406202,11.9282789228,0.0,0.798602412535,22.9214369646,9.5742556536,94.8418333465,94.8418333465
 12/24  17:00:00,53.5042317011,11.9282789228,0.0,0.814260160051,22.9214369646,9.5742556536,95.7187059908,95.7187059908
 12/24  18:00:00,43.1522581681,11.9282789228,0.0,0.496329528698,15.2809579764,7.1806917402,121.817821203,121.817821203
 12/24  19:00:00,33.2214864881,11.9282789228,0.0,0.599600750289,7.6404789882,4.7871278268,130.846891607,130.846891607
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  01:00:00,11.9782916674,0.00588879549152,0.0,0.00111018977868,1.91011974705,1.79517293505,0.0,0.0
 12/25  02:00:00,12.0081883834,0.011777590983,0.0,0.0251181103589,1.91011974705,1.79517293505,0.0,0.0
 12/25  03:00:00,12.0311784581,0.011777590983,0.0,0.0481081850041,1.91011974705,1.79517293505,0.0,0.0
 12/25  04:00:00,12.0683957972,0.0330376319362,0.0,0.0640654831996,1.91011974705,1.79517293505,0.666500160677,0.666500160677
 12/25  05:00:00,12.0946880201,0.0455216466767,0.0,0.0778736913393,1.91011974705,1.79517293505,1.0605354303,1.0605354303
 12/25  06:00:00,12.12728595,0.0618223547304,0.0,0.0941709131899,1.91011974705,1.79517293505,1.56852765335,1.56852765335
 12/25  07:00:00,12.2289840903,0.0897077985029,0.0,0.167983609741,1.91011974705,1.79517293505,2.43713526633,2.43713526633
 12/25  08:00:00,5.3655487641,0.113845103426,0.0,0.168744311912,1.91011974705,1.79517293505,3.19959869203,3.19959869203
 12/25  09:00:00,20.9498659429,11.9282789228,0.0,1.61100165591,3.8202394941,3.5903458701,189.80857309,189.80857309
 12/25  10:00:00,20.4358056381,11.9282789228,0.0,1.09694135105,3.8202394941,3.5903458701,142.915545819,142.915545819
 12/25  11:00:00,35.2914885134,11.9282789228,0.0,0.901559874017,15.2809579764,7.1806917402,122.468376756,122.468376756
 12/25  12:00:00,35.1244261783,11.9282789228,0.0,0.734497538925,15.2809579764,7.1806917402,108.726166417,108.726166417
 12/25  13:00:00,44.9125905065,11.9282789228,0.0,0.488618965505,22.9214369646,9.5742556536,84.5947159327,84.5947159327
 12/25  14:00:00,44.8483217366,11.9282789228,0.0,0.42435019554,22.9214369646,9.5742556536,81.7288741148,81.7288741148
 12/25  15:00:00,44.866699197,11.9282789228,0.0,0.44272765599,22.9214369646,9.5742556536,71.6822144365,71.6822144365
 12/25  16:00:00,46.297808574,11.9282789228,0.0,0.496170366269,22.9214369646,9.5742556536,65.5490739498,65.5490739498
 12/25  17:00:00,53.3114087432,11.9282789228,0.0,0.621437202145,22.9214369646,9.5742556536,73.0360132624,73.0360132624
 12/25  18:00:00,43.0679125956,11.9282789228,0.0,0.411983956159,15.2809579764,7.1806917402,105.930904865,105.930904865
 12/25  19:00:00,33.0934482054,11.9282789228,0.0,0.471562467619,7.6404789882,4.7871278268,119.117705543,119.117705543
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  23:00:00,11.9737868484,0.00196293183051,0.0,0.000531234497051,1.91011974705,1.79517293505,0.0,0.0
 12/25  24:00:00,12.0618109991,0.0399771141721,0.0,0.0505412028172,1.91011974705,1.79517293505,0.882379735602,0.882379735602
 12/26  01:00:00,12.7427977463,0.0688236615217,0.0,0.104290424355,1.91011974705,2.3935639134,1.78568103488,1.78568103488
 12/26  02:00:00,12.8309542984,0.120294141516,0.0,0.140976496386,1.91011974705,2.3935639134,3.39394010844,3.39394010844
 12/26  03:00:00,12.9430827784,0.189686767067,0.0,0.183712350861,1.91011974705,2.3935639134,5.62844825209,5.62844825209
 12/26  04:00:00,13.0601522721,0.266016465907,0.0,0.224452145716,1.91011974705,2.3935639134,8.08069811792,8.08069811792
 12/26  05:00:00,13.1385297201,0.312221059189,0.0,0.256625000429,1.91011974705,2.3935639134,9.53627638168,9.53627638168
 12/26  06:00:00,13.200884766,0.352544619964,0.0,0.27865648561,1.91011974705,2.3935639134,10.841175394,10.841175394
 12/26  07:00:00,26.5622619309,11.9282789228,0.0,2.06429934766,1.91011974705,2.3935639134,254.972448552,254.972448552
 12/26  08:00:00,27.1812561178,11.9282789228,0.0,1.44770371328,7.6404789882,4.7871278268,198.150743192,198.150743192
 12/26  09:00:00,40.277721052,11.9282789228,0.0,0.870770961734,19.1011974705,8.3774736969,164.574825053,164.574825053
 12/26  10:00:00,57.5356507287,11.9282789228,0.0,0.454178748686,34.3821554469,10.7710376103,128.308546551,128.308546551
 12/26  11:00:00,57.1976684029,11.9282789228,0.0,0.116196422857,34.3821554469,10.7710376103,108.919078228,108.919078228
 12/26  12:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,94.9965411515,94.9965411515
 12/26  13:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,88.8281759626,88.8281759626
 12/26  14:00:00,57.069694389,11.9165013318,0.0,0.0,34.3821554469,10.7710376103,83.1103567988,83.1103567988
 12/26  15:00:00,57.0852495326,11.9204271955,0.0,0.0116292799253,34.3821554469,10.7710376103,82.3371484058,82.3371484058
 12/26  16:00:00,58.7445255582,11.9282789228,0.0,0.28538691146,34.3821554469,10.7710376103,85.8279558021,85.8279558021
 12/26  17:00:00,65.9753588959,11.9282789228,0.0,0.627886915887,34.3821554469,10.7710376103,97.0045183052,97.0045183052
 12/26  18:00:00,66.1041460481,11.9282789228,0.0,0.75667406806,34.3821554469,10.7710376103,107.5694286,107.5694286
 12/26  19:00:00,53.5083990463,11.9282789228,0.0,0.818427505273,22.9214369646,9.5742556536,114.342049651,114.342049651
 12/26  20:00:00,53.5928486822,11.9282789228,0.0,0.90287714118,22.9214369646,9.5742556536,125.592887019,125.592887019
 12/26  21:00:00,48.6776514731,11.9282789228,0.0,1.00470138288,19.1011974705,8.3774736969,139.892985801,139.892985801
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.5839030511,0.0142193906564,0.0,0.0,1.91011974705,2.3935639134,0.386358286698,0.386358286698
 12/27  01:00:00,12.7396088659,0.106868472685,0.0,0.0630567327584,1.91011974705,2.3935639134,3.01366252023,3.01366252023
 12/27  02:00:00,12.9591898539,0.243577300423,0.0,0.145928893051,1.91011974705,2.3935639134,7.37727301838,7.37727301838
 12/27  03:00:00,13.0733709246,0.302220147133,0.0,0.201467117059,1.91011974705,2.3935639134,9.23849881508,9.23849881508
 12/27  04:00:00,13.1665100901,0.360001771717,0.0,0.236824657968,1.91011974705,2.3935639134,11.0852153936,11.0852153936
 12/27  05:00:00,13.2182135775,0.384544712713,0.0,0.263985204337,1.91011974705,2.3935639134,11.8751674354,11.8751674354
 12/27  06:00:00,13.3354493784,0.461679519458,0.0,0.304086198458,1.91011974705,2.3935639134,14.3364524233,14.3364524233
 12/27  07:00:00,26.6876804948,11.9282789228,0.0,2.18971791148,1.91011974705,2.3935639134,286.040022795,286.040022795
 12/27  08:00:00,27.3755159261,11.9282789228,0.0,1.64196352162,7.6404789882,4.7871278268,229.270790525,229.270790525
 12/27  09:00:00,40.5829546342,11.9282789228,0.0,1.17600454395,19.1011974705,8.3774736969,190.072054959,190.072054959
 12/27  10:00:00,57.9642589147,11.9282789228,0.0,0.882786934689,34.3821554469,10.7710376103,148.514061412,148.514061412
 12/27  11:00:00,57.7354876171,11.9282789228,0.0,0.65401563709,34.3821554469,10.7710376103,133.997669112,133.997669112
 12/27  12:00:00,57.6336269034,11.9282789228,0.0,0.552154923337,34.3821554469,10.7710376103,115.868570055,115.868570055
 12/27  13:00:00,57.5553725576,11.9282789228,0.0,0.473900577597,34.3821554469,10.7710376103,102.908363363,102.908363363
 12/27  14:00:00,57.5463274985,11.9282789228,0.0,0.464855518525,34.3821554469,10.7710376103,94.9313201249,94.9313201249
 12/27  15:00:00,57.4861785573,11.9282789228,0.0,0.404706577233,34.3821554469,10.7710376103,90.996556229,90.996556229
 12/27  16:00:00,59.0252801526,11.9282789228,0.0,0.566141505944,34.3821554469,10.7710376103,94.6241704606,94.6241704606
 12/27  17:00:00,66.0920275375,11.9282789228,0.0,0.744555557484,34.3821554469,10.7710376103,102.968807756,102.968807756
 12/27  18:00:00,66.1798404771,11.9282789228,0.0,0.832368497109,34.3821554469,10.7710376103,111.044993935,111.044993935
 12/27  19:00:00,53.5595230899,11.9282789228,0.0,0.869551548887,22.9214369646,9.5742556536,115.492340317,115.492340317
 12/27  20:00:00,53.5787791334,11.9282789228,0.0,0.888807592397,22.9214369646,9.5742556536,117.488679475,117.488679475
 12/27  21:00:00,48.5648120479,11.9282789228,0.0,0.891861957673,19.1011974705,8.3774736969,118.388789336,118.388789336
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  02:00:00,12.602332882,0.0202365179742,0.0,0.0124127035752,1.91011974705,2.3935639134,0.329152067274,0.329152067274
 12/28  03:00:00,12.6723123532,0.0455553360864,0.0,0.0570733566637,1.91011974705,2.3935639134,1.05666139028,1.05666139028
 12/28  04:00:00,12.771957077,0.104554332139,0.0,0.0977190844525,1.91011974705,2.3935639134,2.94486882971,2.94486882971
 12/28  05:00:00,12.8770013235,0.177362726189,0.0,0.129954936907,1.91011974705,2.3935639134,5.28874162231,5.28874162231
 12/28  06:00:00,12.9530504963,0.220682777652,0.0,0.162684058157,1.91011974705,2.3935639134,6.63279211606,6.63279211606
 12/28  07:00:00,26.322958918,11.9282789228,0.0,1.82499633475,1.91011974705,2.3935639134,229.423120293,229.423120293
 12/28  08:00:00,27.0933760227,11.9282789228,0.0,1.35982361819,7.6404789882,4.7871278268,175.264542464,175.264542464
 12/28  09:00:00,40.560997931,11.9282789228,0.0,1.15404784076,19.1011974705,8.3774736969,149.148411621,149.148411621
 12/28  10:00:00,58.0114495298,11.9282789228,0.0,0.929977549771,34.3821554469,10.7710376103,114.990735303,114.990735303
 12/28  11:00:00,57.8396502025,11.9282789228,0.0,0.758178222526,34.3821554469,10.7710376103,93.0505533531,93.0505533531
 12/28  12:00:00,57.6862080938,11.9282789228,0.0,0.604736113753,34.3821554469,10.7710376103,70.5024066243,70.5024066243
 12/28  13:00:00,57.6057567281,11.9282789228,0.0,0.524284748104,34.3821554469,10.7710376103,60.1668947076,60.1668947076
 12/28  14:00:00,57.5862148175,11.9282789228,0.0,0.504742837436,34.3821554469,10.7710376103,56.9170961233,56.9170961233
 12/28  15:00:00,57.5958523942,11.9282789228,0.0,0.514380414146,34.3821554469,10.7710376103,55.2267243026,55.2267243026
 12/28  16:00:00,58.9766618424,11.9282789228,0.0,0.517523195673,34.3821554469,10.7710376103,52.4755505681,52.4755505681
 12/28  17:00:00,65.8844522656,11.9282789228,0.0,0.536980285527,34.3821554469,10.7710376103,54.720004824,54.720004824
 12/28  18:00:00,65.9300208813,11.9282789228,0.0,0.582548901288,34.3821554469,10.7710376103,62.4326434932,62.4326434932
 12/28  19:00:00,53.3280110714,11.9282789228,0.0,0.638039530389,22.9214369646,9.5742556536,72.7587081186,72.7587081186
 12/28  20:00:00,53.3932946322,11.9282789228,0.0,0.703323091149,22.9214369646,9.5742556536,83.6938505142,83.6938505142
 12/28  21:00:00,48.4124427748,11.9282789228,0.0,0.739492684553,19.1011974705,8.3774736969,89.7863300521,89.7863300521
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  03:00:00,12.5806082404,0.00785172732202,0.0,0.00307285266401,1.91011974705,2.3935639134,0.0,0.0
 12/29  04:00:00,12.6135591819,0.011777590983,0.0,0.0320979304463,1.91011974705,2.3935639134,0.0,0.0
 12/29  05:00:00,12.6580293052,0.0334031337914,0.0,0.0549425109871,1.91011974705,2.3935639134,0.67848950822,0.67848950822
 12/29  06:00:00,12.6890690302,0.0466876851087,0.0,0.0726976846397,1.91011974705,2.3935639134,1.09862458666,1.09862458666
 12/29  07:00:00,26.1622036895,11.9282789228,0.0,1.66424110623,1.91011974705,2.3935639134,195.106313448,195.106313448
 12/29  08:00:00,27.0448483772,11.9282789228,0.0,1.31129597268,7.6404789882,4.7871278268,160.503801529,160.503801529
 12/29  09:00:00,40.5908833997,11.9282789228,0.0,1.18393330944,19.1011974705,8.3774736969,152.44947617,152.44947617
 12/29  10:00:00,58.0198916242,11.9282789228,0.0,0.938419644204,34.3821554469,10.7710376103,135.610483074,135.610483074
 12/29  11:00:00,58.0287207505,11.9282789228,0.0,0.947248770523,34.3821554469,10.7710376103,136.991322631,136.991322631
 12/29  12:00:00,57.9256649796,11.9282789228,0.0,0.84419299961,34.3821554469,10.7710376103,134.288464932,134.288464932
 12/29  13:00:00,57.8898752453,11.9282789228,0.0,0.80840326523,34.3821554469,10.7710376103,139.219361224,139.219361224
 12/29  14:00:00,57.8471506645,11.9282789228,0.0,0.76567868452,34.3821554469,10.7710376103,142.525348139,142.525348139
 12/29  15:00:00,57.8739475177,11.9282789228,0.0,0.792475537627,34.3821554469,10.7710376103,144.389374028,144.389374028
 12/29  16:00:00,59.4478543805,11.9282789228,0.0,0.98871573377,34.3821554469,10.7710376103,148.613075882,148.613075882
 12/29  17:00:00,66.5503821014,11.9282789228,0.0,1.20291012141,34.3821554469,10.7710376103,159.636864082,159.636864082
 12/29  18:00:00,66.671649121,11.9282789228,0.0,1.32417714101,34.3821554469,10.7710376103,170.267766458,170.267766458
 12/29  19:00:00,54.0912571034,11.9282789228,0.0,1.40128556236,22.9214369646,9.5742556536,179.736166463,179.736166463
 12/29  20:00:00,54.1741203023,11.9282789228,0.0,1.48414876123,22.9214369646,9.5742556536,190.946785187,190.946785187
 12/29  21:00:00,49.1942813759,11.9282789228,0.0,1.52133128568,19.1011974705,8.3774736969,196.51018379,196.51018379
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.9456805277,0.219499651336,0.0,0.156497215884,1.91011974705,2.3935639134,6.55239367443,6.55239367443
 12/29  24:00:00,13.253909158,0.372700121151,0.0,0.311525376445,1.91011974705,2.3935639134,11.4120538897,11.4120538897
 12/30  01:00:00,12.8895523446,0.531491030355,0.0,0.386768632121,1.91011974705,1.79517293505,16.5299397004,16.5299397004
 12/30  02:00:00,12.9349590706,0.529753727697,0.0,0.433912660824,1.91011974705,1.79517293505,16.4382725644,16.4382725644
 12/30  03:00:00,13.3943567764,0.947621694307,0.0,0.475442399956,1.91011974705,1.79517293505,26.0876432109,26.0876432109
 12/30  04:00:00,13.5048069157,1.01877827349,0.0,0.514735960111,1.91011974705,1.79517293505,26.9479561284,26.9479561284
 12/30  05:00:00,13.9741776202,1.45396509528,0.0,0.548919842852,1.91011974705,1.79517293505,36.9788317197,36.9788317197
 12/30  06:00:00,13.8591731025,1.31226669675,0.0,0.575613723632,1.91011974705,1.79517293505,33.3034308534,33.3034308534
 12/30  07:00:00,26.5513384527,11.9282789228,0.0,2.65176684783,1.91011974705,1.79517293505,328.355903616,328.355903616
 12/30  08:00:00,22.7612807238,11.9282789228,0.0,2.04474977012,3.8202394941,3.5903458701,275.464780578,275.464780578
 12/30  09:00:00,30.8366174964,11.9282789228,0.0,1.46371030774,11.4607184823,5.9839097835,247.46130819,247.46130819
 12/30  10:00:00,45.4085495168,11.9282789228,0.0,0.984577975769,22.9214369646,9.5742556536,213.591330375,213.591330375
 12/30  11:00:00,57.6911400455,11.9282789228,0.0,0.609668065438,34.3821554469,10.7710376103,186.278320652,186.278320652
 12/30  12:00:00,57.4605610608,11.9282789228,0.0,0.379089080815,34.3821554469,10.7710376103,165.947316274,165.947316274
 12/30  13:00:00,57.3776311397,11.9282789228,0.0,0.296159159692,34.3821554469,10.7710376103,156.647854682,156.647854682
 12/30  14:00:00,57.3890646772,11.9282789228,0.0,0.307592697128,34.3821554469,10.7710376103,150.927023983,150.927023983
 12/30  15:00:00,57.5130303579,11.9282789228,0.0,0.431558377854,34.3821554469,10.7710376103,146.850348606,146.850348606
 12/30  16:00:00,59.1914065669,11.9282789228,0.0,0.732267920172,34.3821554469,10.7710376103,148.243690445,148.243690445
 12/30  17:00:00,66.4047114823,11.9282789228,0.0,1.05723950225,34.3821554469,10.7710376103,156.009182254,156.009182254
 12/30  18:00:00,66.5358913975,11.9282789228,0.0,1.18841941747,34.3821554469,10.7710376103,162.676183753,162.676183753
 12/30  19:00:00,48.9738621415,11.9282789228,0.0,1.30091205123,19.1011974705,8.3774736969,179.60753857,179.60753857
 12/30  20:00:00,39.00356468,11.9282789228,0.0,1.36465749137,11.4607184823,5.9839097835,187.98380477,187.98380477
 12/30  21:00:00,39.0543208682,11.9282789228,0.0,1.41541367962,11.4607184823,5.9839097835,193.124687075,193.124687075
 12/30  22:00:00,29.0906083127,11.9282789228,0.0,1.4857440257,3.8202394941,3.5903458701,205.449184515,205.449184515
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,12.3398866672,0.257651376301,0.0,0.110942608753,1.91011974705,1.79517293505,7.81918166383,7.81918166383
 12/31  01:00:00,12.647105432,0.410223384261,0.0,0.265589365637,1.91011974705,1.79517293505,12.6967464595,12.6967464595
 12/31  02:00:00,12.8370392614,0.522946637643,0.0,0.342799941695,1.91011974705,1.79517293505,16.2273224687,16.2273224687
 12/31  03:00:00,12.9459028974,0.581100207356,0.0,0.393510007906,1.91011974705,1.79517293505,18.1948732297,18.1948732297
 12/31  04:00:00,13.5864537991,1.18982327594,0.0,0.42533784111,1.91011974705,1.79517293505,30.4956908435,30.4956908435
 12/31  05:00:00,13.7110536235,1.28533787183,0.0,0.454423069553,1.91011974705,1.79517293505,32.6924964601,32.6924964601
 12/31  06:00:00,13.7533340256,1.30626574831,0.0,0.475775595235,1.91011974705,1.79517293505,33.435389082,33.435389082
 12/31  07:00:00,13.9593439102,1.4900071094,0.0,0.498044118674,1.91011974705,1.79517293505,37.085971439,37.085971439
 12/31  08:00:00,7.07081044483,1.50712981718,0.0,0.480721278884,1.91011974705,1.79517293505,37.486125222,37.486125222
 12/31  09:00:00,21.5855572623,11.9282789228,0.0,2.24669297532,3.8202394941,3.5903458701,303.034920644,303.034920644
 12/31  10:00:00,20.6711079406,11.9282789228,0.0,1.33224365361,3.8202394941,3.5903458701,230.191360369,230.191360369
 12/31  11:00:00,35.2645946981,11.9282789228,0.0,0.87466605867,15.2809579764,7.1806917402,190.586869799,190.586869799
 12/31  12:00:00,34.9944837479,11.9282789228,0.0,0.604555108481,15.2809579764,7.1806917402,166.079806626,166.079806626
 12/31  13:00:00,44.8868051172,11.9282789228,0.0,0.462833576137,22.9214369646,9.5742556536,139.144627667,139.144627667
 12/31  14:00:00,44.855096258,11.9282789228,0.0,0.431124717009,22.9214369646,9.5742556536,123.207465809,123.207465809
 12/31  15:00:00,44.982419925,11.9282789228,0.0,0.558448384025,22.9214369646,9.5742556536,117.177199485,117.177199485
 12/31  16:00:00,46.5624484719,11.9282789228,0.0,0.760810264253,22.9214369646,9.5742556536,120.724531929,120.724531929
 12/31  17:00:00,53.5875408602,11.9282789228,0.0,0.89756931921,22.9214369646,9.5742556536,124.396458841,124.396458841
 12/31  18:00:00,43.1764524552,11.9282789228,0.0,0.520523815733,15.2809579764,7.1806917402,154.468515685,154.468515685
 12/31  19:00:00,33.1887066317,11.9282789228,0.0,0.566820893854,7.6404789882,4.7871278268,163.11228307,163.11228307
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,11.9983176737,0.0192526858095,0.0,0.00777230575625,1.91011974705,1.79517293505,0.359697912271,0.359697912271
 12/31  24:00:00,12.1154921962,0.089652563687,0.0,0.0545469503913,1.91011974705,1.79517293505,2.49331183096,2.49331183096
 01/01  01:00:00,12.6126286034,0.379912969686,0.0,0.261422951649,1.91011974705,1.79517293505,11.6965933474,11.6965933474
 01/01  02:00:00,13.4534116258,1.03926241615,0.0,0.442856527562,1.91011974705,1.79517293505,28.750263544,28.750263544
 01/01  03:00:00,13.7592081114,1.29991986908,0.0,0.487995560234,1.91011974705,1.79517293505,32.9462247268,32.9462247268
 01/01  04:00:00,13.8678654153,1.38099060125,0.0,0.51558213191,1.91011974705,1.79517293505,36.1273582637,36.1273582637
 01/01  05:00:00,14.1410342942,1.62650039358,0.0,0.543241218472,1.91011974705,1.79517293505,39.6379279687,39.6379279687
 01/01  06:00:00,14.17225157,1.62736866269,0.0,0.573590225238,1.91011974705,1.79517293505,41.4470046584,41.4470046584
 01/01  07:00:00,14.4376791892,1.88089037209,0.0,0.585496135039,1.91011974705,1.79517293505,44.9009918261,44.9009918261
 01/01  08:00:00,7.20678915241,1.64718402902,0.0,0.476645774625,1.91011974705,1.79517293505,41.4841519891,41.4841519891
 01/01  09:00:00,21.3797533602,11.9282789228,0.0,2.04088907314,3.8202394941,3.5903458701,316.865016394,316.865016394
 01/01  10:00:00,20.61519111,11.9282789228,0.0,1.27632682302,3.8202394941,3.5903458701,255.279818984,255.279818984
 01/01  11:00:00,35.4000595262,11.9282789228,0.0,1.01013088677,15.2809579764,7.1806917402,226.323149404,226.323149404
 01/01  12:00:00,35.1545442095,11.9282789228,0.0,0.764615570093,15.2809579764,7.1806917402,206.336310078,206.336310078
 01/01  13:00:00,45.0434209106,11.9282789228,0.0,0.619449369543,22.9214369646,9.5742556536,181.068357678,181.068357678
 01/01  14:00:00,45.0104853108,11.9282789228,0.0,0.586513769826,22.9214369646,9.5742556536,171.114827795,171.114827795
 01/01  15:00:00,45.2729324909,11.9282789228,0.0,0.848960949857,22.9214369646,9.5742556536,169.592404371,169.592404371
 01/01  16:00:00,46.8491613544,11.9282789228,0.0,1.04752314672,22.9214369646,9.5742556536,169.439760183,169.439760183
 01/01  17:00:00,53.9039575375,11.9282789228,0.0,1.21398599651,22.9214369646,9.5742556536,172.699955956,172.699955956
 01/01  18:00:00,43.3639349602,11.9282789228,0.0,0.708006320772,15.2809579764,7.1806917402,211.03265499,211.03265499
 01/01  19:00:00,33.3845126113,11.9282789228,0.0,0.762626873507,7.6404789882,4.7871278268,219.922292428,219.922292428
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,12.2300750965,0.200474581749,0.0,0.0583078326662,1.91011974705,1.79517293505,6.119267008,6.119267008
 01/01  22:00:00,12.5225479559,0.354571777547,0.0,0.196683496255,1.91011974705,1.79517293505,10.8805462767,10.8805462767
 01/01  23:00:00,12.664115173,0.429857794931,0.0,0.262964695992,1.91011974705,1.79517293505,13.3263388671,13.3263388671
 01/01  24:00:00,12.7620739643,0.486113025056,0.0,0.304668257174,1.91011974705,1.79517293505,15.0927353044,15.0927353044
